Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,21.0,93.58,0.0
2016,2,12,7,45,331.5,27.5,2.85,11.0,65.0,221.27,165.44
2016,2,12,8,0,483.0,40.0,3.2,12.0,109.0,326.35,265.65
2016,2,12,8,15,566.0,48.5,3.05,12.5,162.0,399.57,330.79
2016,2,12,8,30,649.0,57.0,2.9,13.0,215.0,477.21,396.36
2016,2,12,8,45,701.5,62.5,2.75,14.0,269.5,531.74,439.89
2016,2,12,9,0,754.0,68.0,2.6,15.0,324.0,591.52,485.03
2016,2,12,9,15,787.5,72.5,2.6,16.0,375.5,637.37,517.97
2016,2,12,9,30,821.0,77.0,2.6,17.0,427.0,681.96,547.93
2016,2,12,9,45,844.5,80.0,2.65,18.0,474.0,715.94,569.34
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,747.59,588.66
2016,2,12,10,15,884.5,85.5,2.8,19.5,562.0,770.81,603.05
2016,2,12,10,30,901.0,88.0,2.9,20.0,603.0,785.98,611.7
2016,2,12,10,45,912.0,89.5,3.0,21.0,637.0,797.88,616.96
2016,2,12,11,0,923.0,91.0,3.1,22.0,671.0,806.44,619.94
2016,2,12,11,15,930.5,92.5,3.15,22.0,697.0,808.88,620.87
2016,2,12,11,30,938.0,94.0,3.2,22.0,723.0,807.77,619.51
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.5,800.12,612.54
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,788.95,603.3
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,772.21,591.21
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,752.1,576.8
2016,2,12,12,45,947.5,98.5,3.3,23.5,775.5,726.38,556.15
2016,2,12,13,0,946.0,99.0,3.3,24.0,775.0,697.64,533.14
2016,2,12,13,15,942.5,98.5,3.3,24.0,766.5,663.85,507.23
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,627.47,478.93
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,587.27,447.18
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,545.07,413.19
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,499.07,376.25
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,451.66,337.09
2016,2,12,14,45,884.0,97.0,3.3,23.0,634.0,396.68,290.74
2016,2,12,15,0,860.0,99.0,3.3,23.0,598.0,345.65,246.6
2016,2,12,15,15,842.5,96.5,3.2,22.5,557.5,293.26,201.24
2016,2,12,15,30,825.0,94.0,3.1,22.0,517.0,241.44,156.62
2016,2,12,15,45,798.5,90.5,3.05,22.0,471.0,188.27,112.99
2016,2,12,16,0,772.0,87.0,3.0,22.0,425.0,137.18,75.89
2016,2,12,16,15,737.5,82.5,2.75,21.0,374.5,81.99,45.31
2016,2,12,16,30,703.0,78.0,2.5,20.0,324.0,52.48,40.32
2016,2,12,16,45,650.0,71.5,2.25,19.0,271.0,49.8,38.22
2016,2,12,17,0,597.0,65.0,2.0,18.0,218.0,47.05,35.91
2016,2,12,17,15,517.5,56.0,2.05,17.0,166.0,41.99,31.38
2016,2,12,17,30,438.0,47.0,2.1,16.0,114.0,36.75,26.43
2016,2,12,17,45,305.5,33.0,2.15,15.5,70.5,26.4,16.42
2016,2,12,18,0,173.0,19.0,2.2,15.0,27.0,15.46,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,13.5,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,86.0,15.0,2.3,8.0,19.0,68.91,0.0
2016,2,13,7,45,210.0,33.0,2.3,8.5,59.5,169.18,128.63
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,261.88,215.53
2016,2,13,8,15,415.0,64.0,2.3,10.0,150.0,332.72,278.07
2016,2,13,8,30,496.0,77.0,2.3,11.0,200.0,410.91,343.95
2016,2,13,8,45,555.0,85.5,2.3,12.0,252.0,473.03,394.17
2016,2,13,9,0,614.0,94.0,2.3,13.0,304.0,536.43,443.25
2016,2,13,9,15,652.0,100.5,2.25,13.5,354.0,584.06,478.8
2016,2,13,9,30,690.0,107.0,2.2,14.0,404.0,630.96,512.66
2016,2,13,9,45,719.0,111.5,2.2,14.5,450.5,667.94,538.37
2016,2,13,10,0,748.0,116.0,2.2,15.0,497.0,703.1,562.02
2016,2,13,10,15,767.5,120.0,2.35,16.0,537.0,728.41,577.62
2016,2,13,10,30,787.0,124.0,2.5,17.0,577.0,751.09,591.24
2016,2,13,10,45,803.5,126.0,2.65,18.0,611.5,763.4,597.34
2016,2,13,11,0,820.0,128.0,2.8,19.0,646.0,776.04,603.79
2016,2,13,11,15,830.0,130.0,2.95,19.5,672.0,780.48,605.59
2016,2,13,11,30,840.0,132.0,3.1,20.0,698.0,781.6,605.2
2016,2,13,11,45,873.5,120.0,3.3,20.5,722.5,782.36,604.93
2016,2,13,12,0,907.0,108.0,3.5,21.0,747.0,776.06,599.72
2016,2,13,12,15,910.0,108.5,3.6,21.0,756.5,760.51,588.72
2016,2,13,12,30,913.0,109.0,3.7,21.0,766.0,741.68,575.1
2016,2,13,12,45,915.0,108.5,3.8,21.5,767.0,717.99,556.09
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,691.23,534.6
2016,2,13,13,15,915.0,107.5,4.0,22.0,759.5,659.07,509.8
2016,2,13,13,30,913.0,107.0,4.1,22.0,751.0,624.3,482.53
2016,2,13,13,45,910.0,105.0,4.25,22.0,734.5,585.17,451.49
2016,2,13,14,0,907.0,103.0,4.4,22.0,718.0,543.84,418.03
2016,2,13,14,15,898.5,101.5,4.45,22.0,693.0,498.46,380.38
2016,2,13,14,30,890.0,100.0,4.5,22.0,668.0,451.7,340.67
2016,2,13,14,45,873.5,100.0,4.55,22.0,634.0,398.41,295.09
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,348.3,251.09
2016,2,13,15,15,839.5,97.0,4.5,21.5,560.0,295.51,204.92
2016,2,13,15,30,822.0,94.0,4.4,21.0,520.0,243.3,159.5
2016,2,13,15,45,800.5,90.0,4.35,21.0,474.5,190.48,115.4
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,139.21,77.32
2016,2,13,16,15,745.5,81.5,3.85,20.0,378.5,83.64,45.69
2016,2,13,16,30,712.0,77.0,3.4,19.0,328.0,51.54,39.66
2016,2,13,16,45,663.5,70.5,3.0,18.5,275.5,48.84,37.45
2016,2,13,17,0,615.0,64.0,2.6,18.0,223.0,46.05,35.04
2016,2,13,17,15,537.5,55.0,2.5,17.0,171.0,40.95,30.48
2016,2,13,17,30,460.0,46.0,2.4,16.0,119.0,35.65,25.51
2016,2,13,17,45,328.5,33.0,2.3,15.5,74.5,26.25,16.42
2016,2,13,18,0,197.0,20.0,2.2,15.0,30.0,16.31,0.0
2016,2,13,18,15,98.5,10.0,2.3,14.5,15.0,9.53,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,11.5,4.2,11.5,11.5,10.96,0.0
2016,2,14,7,30,0.0,23.0,4.5,12.0,23.0,27.05,0.0
2016,2,14,7,45,201.5,35.5,4.8,12.5,65.5,169.21,128.61
2016,2,14,8,0,403.0,48.0,5.1,13.0,108.0,296.13,242.57
2016,2,14,8,15,486.0,57.5,5.5,13.5,159.0,368.94,307.94
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,445.93,374.76
2016,2,14,8,45,284.5,61.0,6.35,15.0,132.5,267.83,225.87
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,51.12,37.78
2016,2,14,9,15,0.0,63.5,6.85,16.5,63.5,59.06,44.35
2016,2,14,9,30,0.0,72.0,6.9,17.0,72.0,67.0,50.79
2016,2,14,9,45,0.0,91.0,7.0,18.0,91.0,85.14,65.49
2016,2,14,10,0,0.0,110.0,7.1,19.0,110.0,103.62,80.25
2016,2,14,10,15,0.0,119.0,7.0,19.0,119.0,112.17,87.02
2016,2,14,10,30,0.0,128.0,6.9,19.0,128.0,120.7,93.75
2016,2,14,10,45,0.0,146.0,6.8,19.5,146.0,138.01,107.38
2016,2,14,11,0,0.0,164.0,6.7,20.0,164.0,155.22,120.81
2016,2,14,11,15,1.0,169.5,6.5,20.0,170.5,160.91,125.17
2016,2,14,11,30,2.0,175.0,6.3,20.0,177.0,166.57,129.53
2016,2,14,11,45,52.5,258.5,6.1,20.5,296.5,290.84,228.77
2016,2,14,12,0,103.0,342.0,5.9,21.0,416.0,407.92,319.25
2016,2,14,12,15,148.5,350.5,5.7,21.0,458.0,448.84,350.65
2016,2,14,12,30,194.0,359.0,5.5,21.0,500.0,480.9,375.08
2016,2,14,12,45,311.0,333.0,5.3,21.5,558.5,528.7,411.73
2016,2,14,13,0,428.0,307.0,5.1,22.0,617.0,567.87,440.73
2016,2,14,13,15,393.0,314.0,5.0,22.0,596.0,532.6,412.73
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,500.48,387.27
2016,2,14,13,45,419.5,291.5,4.85,22.5,583.0,489.29,377.72
2016,2,14,14,0,481.0,262.0,4.8,23.0,591.0,472.25,363.0
2016,2,14,14,15,519.5,237.5,4.7,22.5,581.0,443.48,339.9
2016,2,14,14,30,558.0,213.0,4.6,22.0,571.0,410.73,312.76
2016,2,14,14,45,512.0,217.5,4.6,22.0,533.5,367.45,277.13
2016,2,14,15,0,466.0,222.0,4.6,22.0,496.0,327.43,244.07
2016,2,14,15,15,471.5,203.5,4.45,22.0,465.0,286.02,208.61
2016,2,14,15,30,477.0,185.0,4.3,22.0,434.0,243.74,172.44
2016,2,14,15,45,487.5,164.5,4.2,22.0,399.5,199.88,135.71
2016,2,14,16,0,498.0,144.0,4.1,22.0,365.0,154.81,100.65
2016,2,14,16,15,460.5,135.5,3.55,21.0,321.5,115.38,77.86
2016,2,14,16,30,423.0,127.0,3.0,20.0,278.0,88.74,71.71
2016,2,14,16,45,391.5,110.5,2.55,19.5,233.0,78.98,63.51
2016,2,14,17,0,360.0,94.0,2.1,19.0,188.0,68.74,54.67
2016,2,14,17,15,307.5,76.5,2.0,18.0,144.0,57.17,44.52
2016,2,14,17,30,255.0,59.0,1.9,17.0,100.0,45.05,33.59
2016,2,14,17,45,165.5,40.0,1.85,16.5,62.5,31.1,20.53
2016,2,14,18,0,76.0,21.0,1.8,16.0,25.0,17.5,0.33
2016,2,14,18,15,38.0,10.5,1.85,15.5,12.5,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,11.91,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,30.19,0.0
2016,2,15,7,45,215.0,35.5,4.2,10.5,68.5,176.05,136.29
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,310.16,256.0
2016,2,15,8,15,512.5,56.0,4.55,12.0,164.5,384.25,321.75
2016,2,15,8,30,595.0,66.0,4.8,13.0,217.0,462.67,388.6
2016,2,15,8,45,653.0,71.5,5.05,14.0,271.5,523.66,438.9
2016,2,15,9,0,711.0,77.0,5.3,15.0,326.0,585.87,488.3
2016,2,15,9,15,746.5,82.0,5.35,15.5,377.5,632.59,524.19
2016,2,15,9,30,782.0,87.0,5.4,16.0,429.0,675.15,555.28
2016,2,15,9,45,811.5,89.0,5.5,16.5,477.5,712.0,581.22
2016,2,15,10,0,841.0,91.0,5.6,17.0,526.0,746.75,605.21
2016,2,15,10,15,858.0,94.0,5.6,17.5,567.0,770.75,620.44
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,791.79,633.41
2016,2,15,10,45,889.5,98.0,5.6,18.5,642.5,805.49,640.92
2016,2,15,11,0,904.0,99.0,5.6,19.0,677.0,811.11,642.58
2016,2,15,11,15,912.0,100.5,5.6,19.5,703.5,813.91,642.34
2016,2,15,11,30,920.0,102.0,5.6,20.0,730.0,813.22,639.71
2016,2,15,11,45,922.5,104.0,5.7,20.5,747.5,805.37,632.48
2016,2,15,12,0,925.0,106.0,5.8,21.0,765.0,794.06,622.9
2016,2,15,12,15,927.5,106.5,5.7,21.0,774.0,777.82,610.25
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,758.25,595.3
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,734.52,576.74
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,707.51,555.36
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,674.89,528.86
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,639.54,499.94
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,600.39,466.79
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,558.55,431.05
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.0,512.94,393.28
2016,2,15,14,30,931.0,90.0,4.7,21.0,690.0,465.68,353.2
2016,2,15,14,45,923.5,87.0,4.6,21.0,658.0,414.88,308.81
2016,2,15,15,0,916.0,84.0,4.5,21.0,626.0,362.99,262.67
2016,2,15,15,15,902.0,82.0,4.25,20.5,585.5,309.35,215.09
2016,2,15,15,30,888.0,80.0,4.0,20.0,545.0,255.69,167.76
2016,2,15,15,45,874.5,75.0,3.8,20.0,500.0,194.24,115.69
2016,2,15,16,0,861.0,70.0,3.6,20.0,455.0,138.75,73.18
2016,2,15,16,15,831.5,66.5,3.05,19.0,403.5,84.53,42.4
2016,2,15,16,30,802.0,63.0,2.5,18.0,352.0,45.17,34.23
2016,2,15,16,45,763.5,57.5,2.0,17.5,298.5,42.47,32.0
2016,2,15,17,0,725.0,52.0,1.5,17.0,245.0,39.68,29.59
2016,2,15,17,15,654.0,46.0,1.45,16.0,190.0,36.3,26.57
2016,2,15,17,30,583.0,40.0,1.4,15.0,135.0,32.91,23.32
2016,2,15,17,45,454.5,30.0,1.35,14.0,87.0,25.4,16.06
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,17.58,2.19
2016,2,15,18,15,163.0,10.0,1.3,12.5,19.5,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,37.47,0.0
2016,2,16,7,45,240.0,36.5,3.85,12.0,74.0,190.28,147.97
2016,2,16,8,0,480.0,44.0,4.1,13.0,119.0,336.44,275.93
2016,2,16,8,15,558.5,52.5,4.2,14.0,172.0,408.44,339.07
2016,2,16,8,30,637.0,61.0,4.3,15.0,225.0,484.46,402.76
2016,2,16,8,45,685.5,66.5,4.4,16.0,278.5,540.77,448.04
2016,2,16,9,0,734.0,72.0,4.5,17.0,332.0,594.31,489.35
2016,2,16,9,15,767.0,76.5,4.7,17.5,383.0,639.89,523.92
2016,2,16,9,30,800.0,81.0,4.9,18.0,434.0,684.24,556.02
2016,2,16,9,45,823.0,84.0,5.15,19.0,481.0,717.86,578.55
2016,2,16,10,0,846.0,87.0,5.4,20.0,528.0,749.18,599.06
2016,2,16,10,15,862.0,90.0,5.25,20.5,568.5,772.58,612.91
2016,2,16,10,30,878.0,93.0,5.1,21.0,609.0,792.98,624.42
2016,2,16,10,45,888.0,95.5,5.0,21.5,642.5,799.95,626.33
2016,2,16,11,0,898.0,98.0,4.9,22.0,676.0,808.85,629.81
2016,2,16,11,15,905.5,99.5,4.65,22.5,702.0,811.32,627.88
2016,2,16,11,30,913.0,101.0,4.4,23.0,728.0,810.32,623.66
2016,2,16,11,45,906.5,107.5,4.2,23.5,743.0,800.4,613.98
2016,2,16,12,0,900.0,114.0,4.0,24.0,758.0,787.12,602.15
2016,2,16,12,15,902.5,114.5,3.75,24.0,767.5,771.18,589.59
2016,2,16,12,30,905.0,115.0,3.5,24.0,777.0,751.99,574.77
2016,2,16,12,45,903.5,115.5,3.3,24.5,776.5,726.92,553.91
2016,2,16,13,0,902.0,116.0,3.1,25.0,776.0,698.96,530.9
2016,2,16,13,15,899.5,115.5,2.95,25.0,767.5,666.69,505.86
2016,2,16,13,30,897.0,115.0,2.8,25.0,759.0,631.88,478.61
2016,2,16,13,45,892.0,113.5,2.65,25.0,742.0,592.43,447.54
2016,2,16,14,0,887.0,112.0,2.5,25.0,725.0,549.11,413.08
2016,2,16,14,15,879.0,110.5,2.6,25.0,699.5,503.81,377.07
2016,2,16,14,30,871.0,109.0,2.7,25.0,674.0,457.18,338.97
2016,2,16,14,45,860.5,106.0,2.8,25.0,641.5,407.22,297.3
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,356.66,254.14
2016,2,16,15,15,798.5,104.5,2.95,24.5,555.0,298.67,206.18
2016,2,16,15,30,747.0,106.0,3.0,24.0,501.0,240.22,158.18
2016,2,16,15,45,761.0,97.5,3.1,23.5,469.5,192.69,117.57
2016,2,16,16,0,775.0,89.0,3.2,23.0,438.0,147.88,82.85
2016,2,16,16,15,742.5,84.0,3.0,22.0,388.0,91.62,49.18
2016,2,16,16,30,710.0,79.0,2.8,21.0,338.0,52.48,40.12
2016,2,16,16,45,668.5,72.0,2.65,20.0,285.5,49.49,37.77
2016,2,16,17,0,627.0,65.0,2.5,19.0,233.0,46.36,35.17
2016,2,16,17,15,552.0,56.5,2.6,18.0,180.5,41.74,31.1
2016,2,16,17,30,477.0,48.0,2.7,17.0,128.0,36.96,26.64
2016,2,16,17,45,356.5,35.0,2.85,16.5,82.5,27.67,17.83
2016,2,16,18,0,236.0,22.0,3.0,16.0,37.0,17.85,3.59
2016,2,16,18,15,118.0,11.0,3.1,15.5,18.5,10.48,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,61.55,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,156.71,30.09
2016,2,17,7,45,381.5,31.0,2.15,9.0,79.0,255.92,202.66
2016,2,17,8,0,511.0,43.0,2.4,10.0,125.0,353.83,291.98
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.5,425.14,354.58
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,500.29,417.37
2016,2,17,8,45,708.0,65.0,3.05,13.0,286.0,552.27,459.31
2016,2,17,9,0,753.0,71.0,3.3,14.0,340.0,608.83,502.96
2016,2,17,9,15,785.0,75.0,3.35,14.5,391.5,653.73,535.8
2016,2,17,9,30,817.0,79.0,3.4,15.0,443.0,697.29,566.31
2016,2,17,9,45,838.0,82.5,3.5,16.0,490.0,730.43,587.49
2016,2,17,10,0,859.0,86.0,3.6,17.0,537.0,761.15,606.56
2016,2,17,10,15,875.5,88.5,3.5,17.0,578.0,784.57,621.46
2016,2,17,10,30,892.0,91.0,3.4,17.0,619.0,799.72,630.33
2016,2,17,10,45,901.5,93.5,3.3,17.5,653.0,811.68,635.79
2016,2,17,11,0,911.0,96.0,3.2,18.0,687.0,820.26,638.91
2016,2,17,11,15,919.0,97.5,3.15,18.5,713.5,823.12,638.37
2016,2,17,11,30,927.0,99.0,3.1,19.0,740.0,822.44,635.53
2016,2,17,11,45,930.0,101.0,3.05,19.5,757.5,814.91,628.04
2016,2,17,12,0,933.0,103.0,3.0,20.0,775.0,803.87,618.31
2016,2,17,12,15,935.5,103.5,3.0,20.0,784.0,787.48,606.46
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,767.73,592.36
2016,2,17,12,45,937.0,104.5,3.05,20.5,793.5,742.3,572.79
2016,2,17,13,0,936.0,105.0,3.1,21.0,794.0,713.84,550.23
2016,2,17,13,15,933.5,104.5,3.1,21.0,785.0,680.6,524.75
2016,2,17,13,30,931.0,104.0,3.1,21.0,776.0,644.72,496.84
2016,2,17,13,45,924.5,103.5,3.1,21.5,758.5,604.17,463.99
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,561.6,429.02
2016,2,17,14,15,910.0,101.5,3.1,22.0,715.5,515.66,391.54
2016,2,17,14,30,902.0,100.0,3.1,22.0,690.0,468.26,351.95
2016,2,17,14,45,890.0,98.5,3.1,22.0,656.0,414.26,306.41
2016,2,17,15,0,878.0,97.0,3.1,22.0,622.0,363.04,261.93
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.0,309.45,215.46
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,256.29,169.28
2016,2,17,15,45,822.5,88.5,2.95,21.0,495.5,202.01,123.59
2016,2,17,16,0,800.0,85.0,2.9,21.0,449.0,149.35,83.36
2016,2,17,16,15,768.5,80.5,2.55,20.0,398.0,97.28,52.67
2016,2,17,16,30,737.0,76.0,2.2,19.0,347.0,55.39,42.99
2016,2,17,16,45,690.0,70.0,1.9,18.5,293.5,47.79,36.53
2016,2,17,17,0,643.0,64.0,1.6,18.0,240.0,45.39,34.49
2016,2,17,17,15,570.5,56.0,1.65,17.0,186.5,41.17,30.76
2016,2,17,17,30,498.0,48.0,1.7,16.0,133.0,36.8,26.67
2016,2,17,17,45,374.0,35.5,1.75,15.0,86.0,27.99,18.33
2016,2,17,18,0,250.0,23.0,1.8,14.0,39.0,18.69,5.29
2016,2,17,18,15,125.0,11.5,1.85,13.5,19.5,10.96,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.5,3.9,12.5,15.5,36.46,0.0
2016,2,18,7,30,117.0,25.0,4.1,13.0,31.0,103.9,31.27
2016,2,18,7,45,254.5,41.5,4.35,13.5,76.5,205.98,161.69
2016,2,18,8,0,392.0,58.0,4.6,14.0,122.0,307.85,252.63
2016,2,18,8,15,473.0,69.0,4.8,14.5,175.0,381.27,317.26
2016,2,18,8,30,554.0,80.0,5.0,15.0,228.0,460.02,384.04
2016,2,18,8,45,294.0,110.5,5.25,16.0,191.0,329.22,274.59
2016,2,18,9,0,34.0,141.0,5.5,17.0,154.0,174.72,141.48
2016,2,18,9,15,412.5,115.5,5.5,17.5,300.0,440.52,365.65
2016,2,18,9,30,791.0,90.0,5.5,18.0,446.0,694.34,566.57
2016,2,18,9,45,828.0,89.0,5.55,18.5,495.5,733.85,593.0
2016,2,18,10,0,865.0,88.0,5.6,19.0,545.0,771.41,618.48
2016,2,18,10,15,881.0,90.5,5.6,19.5,586.0,794.56,632.73
2016,2,18,10,30,897.0,93.0,5.6,20.0,627.0,809.32,640.8
2016,2,18,10,45,911.5,93.0,5.7,20.5,662.0,822.43,648.22
2016,2,18,11,0,926.0,93.0,5.8,21.0,697.0,832.23,653.32
2016,2,18,11,15,933.5,94.5,5.85,21.0,723.5,834.71,654.28
2016,2,18,11,30,941.0,96.0,5.9,21.0,750.0,833.6,652.82
2016,2,18,11,45,946.0,96.5,5.95,21.5,768.0,825.91,645.48
2016,2,18,12,0,951.0,97.0,6.0,22.0,786.0,814.65,635.73
2016,2,18,12,15,953.0,97.5,6.05,22.0,795.0,797.65,623.2
2016,2,18,12,30,955.0,98.0,6.1,22.0,804.0,777.23,608.28
2016,2,18,12,45,954.5,98.0,6.15,22.5,804.0,751.27,587.98
2016,2,18,13,0,954.0,98.0,6.2,23.0,804.0,722.21,564.14
2016,2,18,13,15,951.5,97.5,6.2,23.0,795.0,688.45,537.45
2016,2,18,13,30,949.0,97.0,6.2,23.0,786.0,651.99,508.26
2016,2,18,13,45,943.5,96.5,6.2,23.5,768.0,611.34,474.39
2016,2,18,14,0,938.0,96.0,6.2,24.0,750.0,568.55,438.31
2016,2,18,14,15,930.0,94.5,6.15,24.0,724.0,521.76,399.23
2016,2,18,14,30,922.0,93.0,6.1,24.0,698.0,473.47,358.07
2016,2,18,14,45,903.0,94.0,6.05,24.0,663.0,421.94,313.6
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,365.92,264.94
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.0,312.07,217.73
2016,2,18,15,30,852.0,90.0,5.7,23.0,546.0,258.58,170.86
2016,2,18,15,45,826.0,87.5,5.55,23.0,499.0,204.06,124.79
2016,2,18,16,0,800.0,85.0,5.4,23.0,452.0,151.54,84.49
2016,2,18,16,15,768.0,81.0,5.0,22.5,401.0,99.72,53.43
2016,2,18,16,30,736.0,77.0,4.6,22.0,350.0,50.68,38.37
2016,2,18,16,45,685.5,71.5,4.2,21.5,295.5,48.78,36.9
2016,2,18,17,0,635.0,66.0,3.8,21.0,241.0,46.84,35.3
2016,2,18,17,15,561.5,57.5,3.65,20.0,187.5,42.27,31.31
2016,2,18,17,30,488.0,49.0,3.5,19.0,134.0,37.52,26.94
2016,2,18,17,45,362.5,36.5,3.4,18.5,87.0,28.75,18.72
2016,2,18,18,0,237.0,24.0,3.3,18.0,40.0,19.51,6.54
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.0,11.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,67.5,12.0,4.4,15.5,16.0,39.98,0.0
2016,2,19,7,30,135.0,24.0,4.6,16.0,32.0,111.95,45.12
2016,2,19,7,45,267.0,39.5,4.8,16.5,77.0,209.79,163.99
2016,2,19,8,0,399.0,55.0,5.0,17.0,122.0,309.31,251.83
2016,2,19,8,15,476.5,65.5,5.1,17.5,174.0,381.8,314.9
2016,2,19,8,30,554.0,76.0,5.2,18.0,226.0,458.01,378.76
2016,2,19,8,45,277.0,82.5,5.3,18.5,157.5,296.06,245.3
2016,2,19,9,0,0.0,89.0,5.4,19.0,89.0,84.61,65.14
2016,2,19,9,15,0.0,113.0,5.35,19.5,113.0,108.65,84.81
2016,2,19,9,30,0.0,137.0,5.3,20.0,137.0,132.56,103.93
2016,2,19,9,45,0.5,151.5,5.25,20.5,151.5,146.71,114.87
2016,2,19,10,0,1.0,166.0,5.2,21.0,166.0,160.83,125.68
2016,2,19,10,15,411.5,139.5,5.1,21.5,386.5,486.57,392.37
2016,2,19,10,30,822.0,113.0,5.0,22.0,607.0,781.88,614.36
2016,2,19,10,45,831.5,116.5,4.95,22.5,639.5,794.21,618.97
2016,2,19,11,0,841.0,120.0,4.9,23.0,672.0,803.3,622.82
2016,2,19,11,15,849.0,122.0,4.8,23.0,697.5,806.27,623.38
2016,2,19,11,30,857.0,124.0,4.7,23.0,723.0,805.86,621.69
2016,2,19,11,45,859.0,126.5,4.6,23.5,740.0,797.96,613.61
2016,2,19,12,0,861.0,129.0,4.5,24.0,757.0,786.75,603.4
2016,2,19,12,15,863.5,130.0,4.45,24.0,765.5,771.14,591.73
2016,2,19,12,30,866.0,131.0,4.4,24.0,774.0,752.35,577.65
2016,2,19,12,45,864.0,131.5,4.35,24.5,774.0,726.88,557.08
2016,2,19,13,0,862.0,132.0,4.3,25.0,774.0,698.65,534.4
2016,2,19,13,15,859.0,131.5,4.2,25.0,765.0,666.23,509.37
2016,2,19,13,30,856.0,131.0,4.1,25.0,756.0,631.43,482.22
2016,2,19,13,45,849.0,130.5,4.1,25.0,738.5,592.2,451.56
2016,2,19,14,0,842.0,130.0,4.1,25.0,721.0,551.25,418.95
2016,2,19,14,15,832.5,128.0,4.05,25.0,695.5,506.26,382.52
2016,2,19,14,30,823.0,126.0,4.0,25.0,670.0,460.22,344.43
2016,2,19,14,45,810.5,123.0,4.0,25.0,637.0,411.34,303.4
2016,2,19,15,0,798.0,120.0,4.0,25.0,604.0,362.18,261.3
2016,2,19,15,15,780.5,117.0,3.9,24.5,564.5,307.16,214.64
2016,2,19,15,30,763.0,114.0,3.8,24.0,525.0,256.78,171.45
2016,2,19,15,45,738.5,109.5,3.75,24.0,479.5,204.96,128.3
2016,2,19,16,0,714.0,105.0,3.7,24.0,434.0,155.11,90.19
2016,2,19,16,15,679.5,99.0,3.3,23.0,384.5,105.73,60.1
2016,2,19,16,30,645.0,93.0,2.9,22.0,335.0,62.54,48.58
2016,2,19,16,45,596.0,85.5,2.55,21.5,283.0,59.63,46.3
2016,2,19,17,0,547.0,78.0,2.2,21.0,231.0,56.62,43.79
2016,2,19,17,15,473.0,67.5,2.1,20.0,179.5,50.76,38.72
2016,2,19,17,30,399.0,57.0,2.0,19.0,128.0,44.66,33.16
2016,2,19,17,45,284.0,41.5,1.95,18.5,83.0,32.07,21.61
2016,2,19,18,0,169.0,26.0,1.9,18.0,38.0,20.46,7.97
2016,2,19,18,15,84.5,13.0,1.9,18.0,19.0,12.39,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,15.5,33.22,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,31.0,90.04,42.32
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.5,184.9,143.89
2016,2,20,8,0,311.0,62.0,3.6,18.0,116.0,271.08,219.19
2016,2,20,8,15,385.5,75.0,3.85,18.5,165.0,339.51,278.06
2016,2,20,8,30,460.0,88.0,4.1,19.0,214.0,412.55,338.75
2016,2,20,8,45,512.0,97.5,4.35,19.5,265.0,470.14,385.28
2016,2,20,9,0,564.0,107.0,4.6,20.0,316.0,533.78,435.12
2016,2,20,9,15,282.0,96.0,4.7,20.5,200.5,327.13,267.72
2016,2,20,9,30,0.0,85.0,4.8,21.0,85.0,79.33,59.84
2016,2,20,9,45,0.0,89.5,4.9,21.5,89.5,83.54,63.12
2016,2,20,10,0,0.0,94.0,5.0,22.0,94.0,87.79,66.24
2016,2,20,10,15,0.0,104.5,5.0,22.0,104.5,97.87,74.21
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,107.92,82.11
2016,2,20,10,45,0.0,131.5,5.05,22.5,131.5,123.75,94.42
2016,2,20,11,0,0.0,148.0,5.1,23.0,148.0,139.51,106.57
2016,2,20,11,15,0.0,153.5,5.05,23.5,154.0,144.56,110.15
2016,2,20,11,30,0.0,159.0,5.0,24.0,160.0,149.58,113.73
2016,2,20,11,45,0.5,160.5,5.0,24.5,161.5,151.15,114.61
2016,2,20,12,0,1.0,162.0,5.0,25.0,163.0,152.7,115.51
2016,2,20,12,15,1.5,163.0,5.0,25.0,164.0,153.76,116.28
2016,2,20,12,30,2.0,164.0,5.0,25.0,165.0,154.79,117.05
2016,2,20,12,45,8.5,211.5,5.0,25.5,217.5,203.37,154.63
2016,2,20,13,0,15.0,259.0,5.0,26.0,270.0,250.94,190.84
2016,2,20,13,15,17.5,266.0,4.95,26.0,279.0,257.53,195.83
2016,2,20,13,30,20.0,273.0,4.9,26.0,288.0,263.71,200.58
2016,2,20,13,45,28.5,284.5,4.9,26.0,305.0,275.48,209.7
2016,2,20,14,0,37.0,296.0,4.9,26.0,322.0,286.15,217.92
2016,2,20,14,15,132.5,307.0,4.8,26.0,396.0,333.76,254.14
2016,2,20,14,30,228.0,318.0,4.7,26.0,470.0,373.06,282.54
2016,2,20,14,45,134.0,286.0,4.6,26.0,374.5,296.45,224.57
2016,2,20,15,0,40.0,254.0,4.5,26.0,279.0,233.64,177.81
2016,2,20,15,15,28.5,227.0,4.25,25.5,244.5,204.02,155.62
2016,2,20,15,30,17.0,200.0,4.0,25.0,210.0,181.48,138.9
2016,2,20,15,45,37.0,197.5,3.8,25.0,216.0,173.36,131.98
2016,2,20,16,0,57.0,195.0,3.6,25.0,222.0,167.62,126.98
2016,2,20,16,15,50.0,174.0,3.2,24.0,196.0,144.85,110.48
2016,2,20,16,30,43.0,153.0,2.8,23.0,170.0,123.15,99.92
2016,2,20,16,45,38.5,131.0,2.45,22.5,144.5,106.9,86.51
2016,2,20,17,0,34.0,109.0,2.1,22.0,119.0,90.23,72.46
2016,2,20,17,15,21.5,86.5,2.15,21.5,92.5,72.79,57.44
2016,2,20,17,30,9.0,64.0,2.2,21.0,66.0,56.46,43.0
2016,2,20,17,45,4.5,42.0,2.3,21.0,43.0,37.72,26.16
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,18.57,7.16
2016,2,20,18,15,0.0,10.0,2.6,21.0,10.0,9.53,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.86,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,5.55,0.0
2016,2,21,7,45,0.0,14.5,2.7,17.5,14.5,13.43,5.3
2016,2,21,8,0,0.0,23.0,3.0,18.0,23.0,21.33,12.17
2016,2,21,8,15,0.0,33.5,3.15,18.0,33.5,31.09,20.59
2016,2,21,8,30,0.0,44.0,3.3,18.0,44.0,40.87,28.94
2016,2,21,8,45,0.0,54.0,3.45,18.5,54.0,50.19,36.7
2016,2,21,9,0,0.0,64.0,3.6,19.0,64.0,59.52,44.34
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,71.67,54.3
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,84.26,64.51
2016,2,21,9,45,0.0,76.0,3.6,19.0,76.0,70.75,53.17
2016,2,21,10,0,0.0,62.0,3.6,19.0,62.0,57.7,42.25
2016,2,21,10,15,0.0,104.0,3.5,19.0,104.0,97.37,74.65
2016,2,21,10,30,0.0,146.0,3.4,19.0,146.0,138.23,107.51
2016,2,21,10,45,0.0,146.5,3.35,19.5,146.5,138.34,107.09
2016,2,21,11,0,0.0,147.0,3.3,20.0,147.0,138.53,106.82
2016,2,21,11,15,4.0,178.5,3.15,20.0,181.5,171.91,133.32
2016,2,21,11,30,8.0,210.0,3.0,20.0,216.0,205.09,159.3
2016,2,21,11,45,4.0,177.5,2.85,20.5,180.5,170.1,131.11
2016,2,21,12,0,0.0,145.0,2.7,21.0,145.0,135.83,103.61
2016,2,21,12,15,10.0,211.5,2.45,21.0,219.0,205.95,158.88
2016,2,21,12,30,20.0,278.0,2.2,21.0,293.0,275.11,211.98
2016,2,21,12,45,16.5,263.5,1.95,21.0,276.5,257.57,197.97
2016,2,21,13,0,13.0,249.0,1.7,21.0,260.0,240.41,184.59
2016,2,21,13,15,6.5,198.5,1.5,21.0,204.0,188.59,144.47
2016,2,21,13,30,0.0,148.0,1.3,21.0,148.0,137.64,104.68
2016,2,21,13,45,15.5,218.5,1.15,21.5,230.0,210.3,161.32
2016,2,21,14,0,31.0,289.0,1.0,22.0,312.0,277.18,211.5
2016,2,21,14,15,34.5,284.5,0.95,21.5,308.5,270.94,206.86
2016,2,21,14,30,38.0,280.0,0.9,21.0,305.0,264.22,202.2
2016,2,21,14,45,29.5,255.5,0.9,21.0,274.5,236.12,181.03
2016,2,21,15,0,21.0,231.0,0.9,21.0,244.0,214.11,164.55
2016,2,21,15,15,49.0,236.5,0.85,21.0,264.5,217.38,166.56
2016,2,21,15,30,77.0,242.0,0.8,21.0,285.0,221.43,168.67
2016,2,21,15,45,38.5,180.0,0.75,21.0,201.5,160.88,122.88
2016,2,21,16,0,0.0,118.0,0.7,21.0,118.0,107.38,82.34
2016,2,21,16,15,0.0,104.0,0.65,20.5,104.0,94.76,72.65
2016,2,21,16,30,0.0,90.0,0.6,20.0,90.0,82.2,65.86
2016,2,21,16,45,0.0,75.0,0.55,20.0,75.0,69.04,54.68
2016,2,21,17,0,0.0,60.0,0.5,20.0,60.0,55.73,43.2
2016,2,21,17,15,0.0,45.5,0.5,19.5,45.5,42.28,31.47
2016,2,21,17,30,0.0,31.0,0.5,19.0,31.0,28.77,19.49
2016,2,21,17,45,0.0,19.0,0.55,19.0,19.0,17.61,9.42
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,6.48,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,3.34,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
