Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,95.3,39.91
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,187.79,146.43
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,289.81,235.64
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,408.95,336.14
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,479.54,394.78
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,552.94,453.67
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,622.66,507.14
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,691.39,556.87
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,735.42,588.17
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,777.8,617.91
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,808.02,638.56
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,842.19,662.07
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,864.7,677.11
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,884.01,689.95
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,896.15,696.34
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,904.76,700.33
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,906.05,699.99
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,903.6,697.18
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,896.22,689.84
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,885.07,680.0
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,867.24,666.52
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,845.81,650.62
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,819.16,631.25
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,789.09,609.49
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,753.44,583.23
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,714.91,553.02
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,672.58,519.65
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,627.72,483.68
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,579.09,443.91
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,528.67,401.82
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,475.07,356.31
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,420.88,309.32
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,364.15,259.99
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,307.32,209.93
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,249.0,159.2
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,191.54,111.43
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,134.4,70.06
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,72.88,36.89
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,43.92,32.6
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,42.55,31.57
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,39.84,29.4
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,37.09,27.02
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,31.38,21.76
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,25.49,15.9
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,11.55,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,150.87,81.77
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,305.47,245.19
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,391.06,321.29
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,479.56,395.58
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,547.91,450.83
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,618.07,504.66
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,672.37,543.16
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,726.09,580.04
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,769.14,608.63
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,804.08,630.96
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,834.86,649.28
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,862.77,665.4
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,883.79,677.32
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,901.51,686.98
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,910.94,689.7
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,916.69,690.09
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,917.52,687.79
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,914.6,683.2
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,903.3,673.71
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,888.38,662.05
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,869.81,649.38
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,847.77,634.48
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,820.12,614.66
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,789.36,592.82
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,753.67,567.91
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,715.28,539.84
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,630.97,476.77
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,557.58,421.17
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,549.07,414.81
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,529.89,397.97
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,476.92,354.63
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,423.25,309.65
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,367.35,261.84
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,306.07,209.23
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,240.8,162.69
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,210.85,148.07
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,154.5,97.21
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,83.91,46.32
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,54.16,41.63
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,47.6,36.13
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,44.48,33.62
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,41.23,30.82
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,34.68,24.79
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,27.81,18.04
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,13.71,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,44.82,23.22
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,91.84,71.17
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,136.98,111.01
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,182.46,150.08
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,223.78,184.44
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,265.85,218.23
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,421.13,343.55
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,565.01,453.64
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,671.46,530.47
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,772.43,598.94
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,805.36,617.91
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,835.71,635.55
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,857.91,648.58
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,876.97,659.58
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,881.89,661.14
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,889.64,664.89
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,891.24,665.04
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,889.29,662.95
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,880.44,656.33
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,868.08,647.46
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,850.49,636.0
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,829.56,622.32
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,802.51,603.53
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,772.52,582.67
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,738.5,558.35
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,701.91,531.39
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,659.57,499.86
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,615.54,466.33
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,568.93,429.8
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,517.95,389.13
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,465.26,346.26
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,413.98,303.55
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,360.58,258.72
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,302.81,209.87
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,248.74,163.92
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,196.81,121.51
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,145.08,84.31
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,96.77,58.47
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,67.83,53.24
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,65.86,51.78
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,60.22,47.1
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,52.75,40.59
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,42.91,31.72
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,32.64,22.02
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,16.5,2.29
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,14.84,4.49
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,29.9,19.17
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,50.95,37.47
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,71.33,55.03
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,94.0,74.21
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,116.36,92.73
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,353.87,294.34
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,590.94,484.79
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,506.21,412.56
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,411.68,332.62
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,286.75,230.61
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,145.64,113.53
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,155.37,121.26
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,165.1,128.83
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,138.94,107.33
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,113.42,86.45
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,117.64,89.56
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,121.85,92.63
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,100.98,75.71
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,80.3,59.01
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,82.65,60.86
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,85.0,62.71
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,53.66,37.53
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,22.37,12.36
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,22.37,12.37
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,22.37,12.38
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,190.52,146.28
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,347.64,267.07
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,240.17,184.21
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,136.88,103.61
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,250.59,192.38
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,349.91,266.64
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,280.54,214.03
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,226.87,174.58
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,222.42,159.3
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,198.2,125.35
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,138.23,92.74
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,140.84,109.31
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,121.57,99.13
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,104.17,84.48
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,85.83,68.91
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,67.29,52.8
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,48.13,35.86
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,28.64,18.41
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,14.38,2.04
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.39,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.77,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,5.09,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,7.41,0.61
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,9.73,2.59
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,12.05,4.55
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,63.73,47.9
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,119.61,93.88
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,136.09,106.83
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,152.51,119.58
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,196.17,154.51
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,239.94,188.98
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,200.82,157.05
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,163.09,126.31
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,172.26,133.43
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,181.39,140.48
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,230.26,179.01
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,278.75,216.77
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,329.34,255.48
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,371.17,286.92
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,379.81,293.28
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,387.86,299.26
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,404.31,311.93
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,419.4,323.5
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,268.74,207.69
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,122.04,92.14
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,195.9,150.79
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,267.04,206.41
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,162.94,124.96
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,57.8,41.16
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,37.25,24.64
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,16.74,8.01
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,19.53,10.32
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,22.31,12.64
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,14.86,6.57
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,15.31,7.05
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,23.2,13.68
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,19.94,11.81
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,16.69,9.02
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,12.97,5.78
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,9.26,2.49
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,6.48,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.7,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.85,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,47.86,34.32
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,92.52,70.9
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,348.11,282.58
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,600.87,479.66
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,536.63,424.79
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,466.27,365.99
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,412.54,321.6
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,346.06,267.47
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,411.65,317.27
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,486.56,372.5
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,596.34,455.53
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,693.45,526.87
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,636.63,481.97
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,573.51,433.25
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,600.53,453.01
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,618.34,465.57
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,557.87,419.89
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,504.47,379.45
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,610.61,463.71
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,689.45,524.17
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,648.65,492.24
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,606.09,459.24
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,560.45,423.48
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,513.65,386.01
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,462.96,344.27
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,409.46,299.9
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,357.5,256.42
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,306.41,213.01
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,253.9,168.91
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,203.43,127.85
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,153.55,91.53
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,107.2,65.44
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,73.95,57.96
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,71.07,55.8
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,64.27,50.2
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,57.79,44.64
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,46.98,34.96
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,35.67,24.48
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,18.01,5.64
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,6.48,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,10.65,3.28
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,14.82,6.85
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,19.47,10.8
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,24.12,14.7
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,26.45,16.56
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,28.79,18.39
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,25.08,15.23
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,21.37,12.09
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,25.1,15.08
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,28.83,18.05
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,37.23,24.85
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,45.64,31.63
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,37.72,25.12
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,29.81,18.65
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,62.96,45.44
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,96.29,72.08
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,89.69,66.72
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,83.12,61.42
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,173.78,133.46
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,263.79,203.38
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,277.98,214.15
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,291.7,224.76
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,218.03,167.77
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,145.51,110.95
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,140.94,107.48
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,136.46,104.03
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,143.13,109.47
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,149.59,114.73
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,114.54,87.01
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,79.26,58.86
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,81.57,60.9
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,83.89,62.95
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,88.36,66.77
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,92.56,70.4
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,65.14,48.31
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,37.16,25.39
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,32.03,22.48
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,26.91,18.1
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,21.79,13.64
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,16.68,9.1
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,11.57,4.49
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,6.48,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,3.24,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.94,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.04,4.49
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,18.54,10.2
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,25.04,15.86
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,32.02,21.82
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,39.01,27.69
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,84.92,66.28
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,134.1,106.75
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,74.49,56.92
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,20.44,11.55
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,78.27,59.62
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,138.48,108.6
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,369.05,297.61
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,596.59,474.91
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,332.5,267.42
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,61.55,44.98
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,41.01,28.17
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,185.87,145.86
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,351.29,275.66
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,211.81,165.58
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,82.21,61.35
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,102.76,78.02
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,123.2,94.48
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,160.6,124.6
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,197.26,153.91
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,280.33,219.99
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,357.87,280.54
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,286.24,224.43
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,221.08,173.18
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,177.92,139.1
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,135.42,105.22
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,87.19,66.36
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,37.21,25.36
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,56.78,41.74
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,76.37,58.17
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,61.41,45.99
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,46.47,33.69
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,39.94,29.84
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,33.42,24.13
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,27.37,18.82
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,21.32,13.4
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,15.29,7.89
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,9.26,2.35
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.62,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,12.51,4.26
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,21.33,12.31
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,32.96,22.46
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,44.6,32.49
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,57.2,43.22
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,70.19,54.12
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,83.32,64.85
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,96.42,75.36
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,51.62,37.81
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,19.52,10.72
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,30.7,19.95
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,31.17,20.23
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,31.65,20.52
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,27.0,16.6
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,22.35,12.71
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,24.22,14.22
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,26.1,15.73
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,32.64,20.99
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,39.18,26.23
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,85.49,63.54
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,131.85,100.42
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,228.44,176.43
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,324.62,250.11
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,432.2,332.89
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,527.85,404.01
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,337.2,259.88
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,158.27,120.66
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,316.11,245.23
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,457.1,350.39
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,349.83,268.5
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,259.35,200.44
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,279.82,214.88
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,294.33,222.8
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,172.87,130.46
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,64.23,47.38
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,110.28,76.38
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,128.66,88.25
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,94.7,76.89
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,87.07,70.54
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,75.19,60.43
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,62.64,49.47
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,52.33,40.16
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,37.96,26.97
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,19.59,8.49
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.81,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,7.41,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,23.68,13.38
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,41.83,29.57
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,65.56,50.08
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,88.6,69.67
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,113.74,90.75
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,139.03,111.5
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,228.1,185.29
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,322.6,260.93
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,447.7,359.79
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,565.87,449.53
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,566.91,446.27
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,564.37,441.18
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,599.24,465.65
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,632.96,488.67
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,622.24,477.28
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,609.51,464.92
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,771.19,587.41
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,906.89,679.82
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,821.67,617.6
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,723.5,542.56
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,793.85,597.44
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,845.55,633.26
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,817.81,613.15
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,787.19,591.85
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,752.62,568.48
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,715.47,541.47
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,673.9,511.06
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,630.29,478.4
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,583.33,441.95
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,534.92,403.48
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,483.73,362.03
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,431.76,318.78
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,340.41,251.01
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,295.59,222.41
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,260.99,184.28
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,206.46,126.95
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,157.23,101.65
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,156.38,117.2
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,89.33,71.92
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,47.25,35.76
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,44.59,33.67
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,41.82,31.29
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,35.84,25.82
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,29.55,19.81
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,19.02,8.45
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,9.53,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,38.52,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,104.34,0.59
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,217.51,170.04
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,329.29,270.29
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,419.38,348.5
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,516.5,429.15
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,583.15,481.57
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,647.94,529.2
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,707.33,569.53
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,766.61,608.3
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,808.5,635.84
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,841.78,656.92
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,873.01,675.74
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,901.45,692.44
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,921.19,705.45
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,937.53,716.27
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,946.81,720.88
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,952.39,723.09
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,951.39,722.03
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,946.63,718.54
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,936.05,710.02
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,921.78,699.06
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,901.24,684.68
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,877.25,667.97
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,848.0,646.27
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,815.68,622.47
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,778.8,596.25
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,739.25,566.87
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,694.99,532.94
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,648.81,496.92
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,600.16,457.93
