Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,750.0,103.5,3.75,26.5,493.5,172.02,99.88
2016,3,23,16,30,723.0,99.0,3.5,26.0,441.0,120.49,65.41
2016,3,23,16,45,688.0,93.0,3.3,25.5,385.5,70.7,44.17
2016,3,23,17,0,653.0,87.0,3.1,25.0,330.0,57.79,43.95
2016,3,23,17,15,598.5,79.0,2.9,24.0,273.5,54.58,41.49
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,51.18,38.72
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,45.31,33.61
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,39.14,27.95
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,28.37,17.71
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.37,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,117.17,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,247.94,196.7
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,338.15,284.81
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,438.34,375.1
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,509.22,437.99
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,588.58,504.78
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,650.91,553.56
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,713.79,601.19
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,767.12,640.11
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,812.89,672.37
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,853.11,699.46
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,891.09,724.46
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,921.36,743.39
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,948.67,760.01
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,967.68,770.47
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,983.22,778.45
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,991.57,781.6
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,996.14,782.21
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,994.9,779.75
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,989.84,774.73
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,977.9,763.78
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,962.23,750.38
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,941.91,735.0
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,918.05,717.21
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,889.07,694.74
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,856.86,670.07
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,819.26,642.59
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,778.9,613.07
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,734.85,577.95
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,688.49,540.16
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,638.15,499.52
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,586.13,456.66
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,531.12,410.44
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,475.46,362.54
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,417.56,311.73
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,359.6,259.95
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,300.16,206.73
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,241.55,155.02
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,175.84,101.15
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,119.01,61.46
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,64.06,37.5
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,48.39,37.18
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,46.08,35.39
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,43.69,33.42
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,35.92,26.47
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,31.86,22.58
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,23.42,14.31
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,14.46,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,122.49,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,255.79,201.54
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,345.71,284.27
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,445.0,368.88
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,517.64,428.1
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,593.56,486.99
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,649.58,528.92
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,710.18,572.93
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,758.77,606.84
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,805.97,639.03
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,845.85,663.91
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,883.48,686.86
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,903.61,697.35
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,927.83,710.82
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,946.61,720.07
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,962.07,727.13
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,970.17,729.33
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,974.63,729.29
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,972.8,725.26
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,967.34,719.04
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,955.37,709.23
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,939.88,697.3
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,919.82,684.28
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,896.46,669.1
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,866.56,648.65
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,833.91,626.28
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,797.43,602.33
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,758.5,575.82
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,714.54,543.99
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,668.9,510.14
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,620.67,473.34
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,571.15,434.55
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,514.8,389.75
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,460.99,345.43
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,404.85,298.04
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,349.17,249.99
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,292.7,200.99
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,237.88,153.92
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,182.55,109.47
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,124.11,68.33
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,73.5,45.24
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,57.53,44.65
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,54.73,42.6
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,51.77,40.26
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,45.49,34.69
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,38.86,28.52
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,27.43,17.63
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,14.96,0.0
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,73.93,12.01
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,153.83,121.34
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,247.34,204.75
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,339.16,284.03
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,244.27,204.37
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,115.78,92.88
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,207.2,170.54
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,305.82,251.33
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,339.85,276.25
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,372.86,299.96
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,393.21,313.73
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,412.79,326.71
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,519.97,409.33
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,642.75,499.67
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,673.91,519.08
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,703.65,537.75
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,754.92,572.45
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,794.53,598.36
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,783.27,587.05
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,769.78,574.8
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,848.09,632.29
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,913.88,675.67
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,894.62,662.4
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,872.28,647.9
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,843.82,628.43
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,812.77,607.16
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,777.54,583.6
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,740.12,557.31
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,697.7,527.13
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,653.68,494.98
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,606.84,459.56
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,559.03,422.48
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,482.52,363.28
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,423.38,317.43
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,388.13,287.76
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,341.42,247.01
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,287.22,204.91
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,251.93,179.74
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,199.75,135.74
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,147.3,94.7
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,105.63,73.72
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,89.51,71.69
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,79.5,63.54
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,68.87,54.6
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,57.56,44.76
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,45.64,34.04
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,32.55,21.75
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,16.71,0.0
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,9.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,71.18,22.63
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,145.56,113.74
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,225.12,185.26
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,322.52,269.95
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,290.01,243.01
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,247.94,206.34
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,173.63,142.91
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,103.16,81.53
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,129.59,103.13
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,155.93,124.27
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,155.78,123.68
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,155.95,123.4
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,205.33,163.18
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,254.87,202.39
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,474.43,380.08
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,683.4,541.53
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,828.88,654.09
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,955.77,744.77
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,955.69,742.25
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,952.11,738.05
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,940.96,727.53
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,933.29,719.7
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,913.83,703.68
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,891.13,685.61
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,864.05,664.9
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,833.86,642.11
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,798.17,616.7
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,759.98,589.05
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,717.9,557.09
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,673.6,522.83
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,625.37,484.64
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,575.74,444.5
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,523.0,401.0
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,469.37,355.67
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,413.83,307.71
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,352.74,254.59
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,295.17,203.75
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,238.53,154.21
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,182.13,108.01
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,128.22,69.82
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,75.69,44.74
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,49.93,38.19
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,47.53,36.36
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,44.98,34.27
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,40.13,29.98
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,35.02,25.21
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,25.83,16.42
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,16.07,1.01
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,129.48,62.51
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,260.6,212.02
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,348.0,291.69
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,443.91,374.25
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,514.32,432.51
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,587.69,490.25
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,648.01,534.81
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,705.31,575.64
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,754.17,608.14
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,801.71,638.9
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,841.39,663.12
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,878.9,685.26
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,906.81,700.6
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,924.34,708.66
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,943.73,717.61
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,959.85,724.22
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,967.47,726.09
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,971.54,725.82
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,970.53,721.82
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,965.92,715.65
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,953.74,705.22
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,938.11,692.78
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,918.1,678.42
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,894.84,662.06
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,864.88,640.64
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,832.18,617.52
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,796.3,593.46
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,757.97,567.31
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,714.92,535.52
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,670.14,501.96
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,621.74,466.39
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,572.08,428.81
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,520.03,388.27
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,462.96,342.79
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,407.71,297.23
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,352.88,250.82
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,296.61,202.87
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,241.84,156.34
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,187.06,112.4
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,129.13,71.16
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,78.49,46.62
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,57.86,44.73
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,55.1,42.65
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,52.18,40.29
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,46.84,35.61
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,41.23,30.42
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,29.02,19.02
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,17.34,2.61
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,11.58,1.23
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,23.2,13.46
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,39.88,27.97
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,57.54,43.18
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,77.76,60.14
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,97.72,76.49
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,89.44,69.25
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,82.49,63.13
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,85.6,65.33
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,88.82,67.58
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,125.16,96.84
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,161.78,125.87
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,184.34,143.27
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,206.89,160.46
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,211.59,163.75
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,216.33,167.14
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,224.98,173.26
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,233.56,179.31
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,186.26,142.01
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,139.87,105.38
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,170.83,129.36
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,201.5,152.75
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,156.58,117.82
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,112.24,83.17
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,126.98,94.57
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,141.56,105.74
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,155.76,116.83
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,169.68,127.68
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,140.08,104.56
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,110.83,81.7
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,130.83,97.43
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,150.4,112.77
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,104.91,77.45
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,58.73,41.19
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,55.44,38.78
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,52.15,36.35
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,118.51,89.25
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,178.25,136.39
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,147.75,113.1
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,118.11,90.29
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,103.74,79.06
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,89.67,71.26
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,75.28,59.3
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,60.74,46.97
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,46.47,34.6
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,31.57,21.49
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,19.94,11.03
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,8.33,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,4.29,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,9.26,0.28
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,18.54,9.45
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,31.57,20.67
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,44.61,31.85
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,58.94,43.86
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,73.65,55.97
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,45.07,32.05
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,17.63,9.08
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,30.19,19.48
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,42.78,29.79
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,53.52,38.49
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,64.27,47.15
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,98.25,74.43
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,133.08,101.98
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,135.32,103.5
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,137.58,105.09
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,165.29,126.77
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,192.9,148.13
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,216.02,165.73
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,238.89,183.0
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,241.5,184.49
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,244.03,185.97
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,259.58,197.82
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,274.81,209.38
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,307.87,234.14
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,341.17,258.81
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,395.05,299.15
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,445.26,336.02
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,430.26,324.14
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,415.12,312.34
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,422.42,318.17
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,428.74,322.77
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,409.85,308.35
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,388.75,291.9
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,356.75,267.54
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,324.38,242.46
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,295.64,215.25
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,251.0,173.65
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,199.31,129.77
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,139.46,82.89
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,95.18,60.28
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,74.66,58.25
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,62.01,47.83
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,48.61,36.52
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,43.12,31.74
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,37.31,26.43
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,27.8,17.65
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,17.69,4.37
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,10.48,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,136.15,88.89
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,264.12,211.71
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,350.09,287.61
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,443.96,367.0
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,520.14,429.38
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,600.22,491.83
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,656.73,532.09
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,717.93,574.89
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,771.86,611.16
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,825.12,646.17
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,857.45,665.08
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,894.63,687.2
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,925.21,704.31
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,953.01,719.31
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,971.48,729.91
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,986.53,738.33
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,994.68,740.78
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,999.16,740.95
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,997.53,738.37
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,992.16,733.5
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,979.96,723.42
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,964.13,711.15
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,942.86,696.51
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,918.2,679.71
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,889.04,658.9
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,856.8,636.09
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,819.68,610.75
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,779.92,583.54
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,736.13,552.45
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,690.14,518.31
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,641.14,481.19
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,590.53,441.96
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,536.09,398.86
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,481.08,354.16
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,424.54,307.64
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,367.95,259.85
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,309.97,209.86
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,252.77,160.82
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,188.16,108.73
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,132.48,69.0
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,78.22,41.74
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,50.78,38.08
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,48.64,36.61
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,42.24,31.32
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,38.92,28.44
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,35.49,25.25
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,27.27,17.52
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,18.57,5.73
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.77,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,28.44,15.24
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,59.21,43.98
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,96.73,77.08
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,134.28,109.99
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,172.03,142.28
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,210.41,174.39
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,451.68,379.14
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,684.87,566.86
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,396.99,332.59
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,55.83,41.25
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,154.18,123.2
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,257.61,207.07
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,132.4,104.32
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.82,7.5
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,16.76,8.26
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,17.7,9.01
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,56.45,40.84
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,95.45,72.4
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,98.3,74.6
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,101.14,76.81
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,265.11,207.79
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,424.88,330.55
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,313.06,243.95
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,202.27,156.99
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,183.14,141.95
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,164.22,126.94
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,202.03,157.04
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,239.06,186.27
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,262.34,204.66
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,284.74,222.34
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,287.09,224.79
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,288.93,226.88
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,387.29,305.06
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,467.8,363.23
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,359.05,278.19
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,297.47,233.74
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,281.3,216.47
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,255.72,189.04
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,210.49,151.07
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,164.93,115.44
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,136.23,100.8
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,115.82,97.19
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,102.35,85.74
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,88.22,73.42
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,72.04,58.95
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,55.15,43.48
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,38.24,27.67
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,20.7,8.07
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,66.9,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,206.16,153.36
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,326.32,272.31
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,410.33,348.31
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,501.44,426.35
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,568.16,481.03
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,641.75,536.68
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,699.96,577.62
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,758.14,616.94
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,806.62,646.46
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,846.59,668.8
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,884.58,691.35
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,920.17,711.72
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,947.82,726.59
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,972.43,739.27
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,990.05,748.42
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,1004.18,755.36
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,1011.79,758.09
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,1015.68,758.53
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,1012.89,756.16
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,1006.33,751.49
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,994.31,741.92
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,978.61,730.06
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,956.54,715.1
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,931.07,697.95
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,901.08,678.08
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,868.02,656.05
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,830.44,630.52
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,790.2,603.0
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,745.78,570.31
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,699.25,534.37
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,649.5,497.13
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,598.2,457.6
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,542.89,413.14
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,487.33,367.25
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,430.49,319.03
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,373.67,269.7
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,314.98,218.32
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,250.58,162.72
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,192.68,114.69
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,137.09,73.73
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,82.92,44.85
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,52.18,39.95
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,50.12,38.46
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,43.63,32.96
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,39.56,29.42
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,35.28,25.47
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,27.07,17.76
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,18.37,6.95
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
