Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,67.82,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,204.27,152.97
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,320.9,262.38
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,404.89,336.37
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,495.87,412.52
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,566.46,468.31
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,635.96,519.27
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,694.63,559.41
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,753.3,598.04
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,802.1,627.09
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,849.52,654.26
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,880.78,671.27
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,916.87,691.35
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,945.22,705.81
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,970.56,718.12
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,988.85,726.3
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,1003.71,732.34
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,1011.14,734.34
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,1014.9,734.22
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,1012.53,732.44
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,1006.42,728.48
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,994.75,721.68
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,979.43,712.61
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,957.81,698.99
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,932.8,683.22
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,902.87,663.33
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,869.9,641.35
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,832.45,616.76
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,792.36,590.26
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,748.35,560.16
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,702.19,526.77
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,652.3,489.6
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,600.92,450.32
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,546.7,407.83
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,491.61,363.37
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,434.35,316.53
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,377.1,268.34
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,318.23,217.71
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,260.32,167.94
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,195.46,115.05
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,139.47,74.12
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,84.81,44.86
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,52.1,39.36
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,50.03,37.97
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,43.55,32.6
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,39.89,29.46
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,36.07,25.94
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,27.89,18.33
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,19.23,7.91
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,68.32,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,202.46,154.49
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,315.91,260.02
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,399.28,333.44
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,489.4,408.9
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,560.03,465.36
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,633.33,520.2
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,688.28,558.72
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,747.41,599.2
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,796.11,630.91
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,843.48,661.24
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,882.14,684.16
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,910.97,700.13
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,938.79,714.14
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,963.69,725.94
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,981.25,733.78
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,995.42,739.37
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,1003.23,739.33
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,1007.4,737.01
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,1004.98,733.79
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,998.88,728.38
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,986.34,717.53
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,970.24,704.59
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,949.35,690.1
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,925.12,673.55
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,895.51,652.28
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,862.9,629.17
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,825.56,604.22
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,785.68,577.53
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,741.99,547.4
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,696.23,514.37
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,646.7,477.69
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,595.75,439.12
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,542.18,397.86
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,487.83,354.8
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,431.39,309.01
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,375.05,262.14
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,316.91,213.26
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,253.19,160.24
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,196.05,114.34
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,141.25,74.84
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,87.89,46.41
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,54.35,40.74
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,47.12,34.98
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,44.97,33.41
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,40.99,30.02
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,36.81,26.24
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,28.68,18.76
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.08,8.75
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,104.36,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,219.34,167.95
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,333.53,271.76
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,416.33,343.98
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,505.68,418.02
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,574.7,471.81
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,642.27,520.4
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,700.86,560.68
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,759.36,599.57
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,807.27,628.75
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,853.72,656.18
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,883.81,673.7
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,918.8,694.57
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,946.92,710.55
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,972.05,724.5
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,989.67,735.22
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,1003.87,743.84
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,1011.14,746.85
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,1014.76,747.61
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,1012.28,745.67
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,1006.09,741.45
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,993.38,731.66
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,977.08,719.86
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,955.56,705.71
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,930.7,689.37
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,900.92,668.67
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,868.13,645.9
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,830.9,621.0
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,791.08,594.15
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,746.36,562.75
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,699.65,528.13
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,650.26,491.39
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,599.41,452.52
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,545.2,409.3
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,490.34,364.4
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,433.69,317.49
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,377.15,269.45
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,308.49,211.66
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,249.29,161.56
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,196.18,116.97
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,143.02,76.92
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,89.81,47.8
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,55.04,41.7
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,47.76,35.75
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,45.65,34.13
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,41.7,30.76
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,37.56,27.01
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,29.48,19.5
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,20.93,9.71
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.24,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,10.2,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,51.19,35.39
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,91.48,71.15
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,146.65,118.59
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,193.93,158.79
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,248.01,203.67
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,304.9,249.63
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,502.34,410.65
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,699.02,562.63
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,757.96,604.35
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,813.29,643.5
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,854.12,671.8
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,892.87,698.53
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,803.73,629.94
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,691.0,538.41
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,852.65,663.54
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,986.83,757.41
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,998.67,762.34
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,1007.04,765.57
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,1008.3,764.95
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,1005.83,761.92
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,998.69,754.63
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,987.76,744.91
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,967.68,730.24
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,944.11,713.31
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,917.86,693.52
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,888.04,671.38
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,850.07,644.68
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,809.36,616.03
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,765.1,583.52
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,718.28,546.98
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,667.42,508.81
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,614.9,468.3
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,558.05,422.42
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,501.63,375.8
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,443.73,326.78
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,385.89,276.81
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,326.29,224.82
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,267.04,173.21
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,201.48,119.11
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,144.81,76.82
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,88.41,44.94
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,48.74,36.46
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,46.92,35.18
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,45.03,33.74
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,41.24,30.51
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,34.09,24.14
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,27.19,17.73
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,19.91,9.4
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.63,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,14.86,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,76.48,56.4
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,128.88,102.82
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,172.66,140.98
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,217.03,178.61
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,256.97,210.96
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,297.11,242.4
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,425.18,345.23
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,564.8,452.25
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,720.56,567.94
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,875.76,674.88
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,905.03,690.81
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,939.2,710.84
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,967.49,725.22
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,992.85,737.53
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,1009.65,745.25
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1022.94,750.77
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,1028.45,751.62
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,1030.2,750.24
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,1027.05,747.33
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,1020.18,742.19
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,1001.28,727.89
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,978.92,711.57
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,957.04,696.55
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,931.96,679.5
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,860.57,631.07
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,787.14,576.44
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,759.79,557.65
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,730.09,536.73
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,692.34,510.18
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,654.18,482.87
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,590.71,436.15
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,531.07,391.91
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,505.52,372.4
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,469.06,343.29
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,416.54,301.34
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,363.31,257.89
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,305.69,214.7
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,268.99,189.51
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,219.04,147.78
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,167.59,106.48
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,113.41,69.13
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,59.63,44.97
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,57.03,43.25
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,54.23,41.2
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,49.48,37.21
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,44.47,32.74
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,34.35,23.57
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,22.74,11.63
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,26.23,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,70.44,15.68
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,172.09,134.87
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,262.72,215.96
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,340.58,284.04
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,425.0,355.39
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,373.43,311.08
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,309.56,255.3
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,504.33,415.74
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,697.02,566.6
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,721.14,580.93
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,742.26,593.58
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,758.11,602.0
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,764.71,602.74
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,758.71,593.21
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,747.29,579.93
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,719.75,555.28
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,701.34,537.26
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,750.66,572.68
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,808.59,612.97
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,826.06,623.96
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,840.93,633.29
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,796.39,597.7
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,747.3,559.43
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,727.83,544.22
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,707.52,528.34
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,663.14,494.2
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,619.62,461.07
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,530.73,396.01
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,449.04,335.47
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,458.12,342.79
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,461.06,345.18
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,391.01,293.56
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,322.08,242.46
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,350.02,263.83
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,365.54,275.06
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,351.38,264.23
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,333.15,249.63
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,306.07,221.04
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,260.16,173.62
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,207.13,130.37
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,156.99,93.07
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,108.23,64.55
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,72.37,56.45
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,69.23,54.19
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,65.06,50.9
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,58.28,45.16
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,51.17,38.82
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,38.03,26.95
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,24.27,13.19
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.67,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,12.98,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,49.82,35.18
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,84.9,66.0
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,128.29,103.69
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,183.66,150.64
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,90.29,71.97
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,41.35,29.22
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,78.23,59.68
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,400.72,327.36
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,700.37,556.85
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,461.77,368.65
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,192.09,149.23
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,215.81,167.82
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,239.46,185.67
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,267.5,206.69
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,295.33,227.31
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,299.14,229.38
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,302.92,231.52
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,184.41,140.2
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,69.18,49.54
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,61.24,43.17
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,53.29,36.77
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,140.67,105.61
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,227.56,172.71
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,355.39,269.72
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,475.47,357.96
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,632.52,481.48
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,759.99,578.49
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,717.95,545.71
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,674.55,512.3
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,627.98,477.8
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,580.55,441.71
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,529.57,401.26
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,474.28,356.63
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,421.23,312.54
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,369.01,268.19
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,315.39,222.35
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,263.58,178.08
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,211.84,135.81
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,163.17,99.44
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,115.09,70.51
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,77.77,61.06
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,74.06,58.22
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,69.33,54.36
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,60.83,47.07
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,51.87,39.11
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,39.17,27.64
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,27.03,15.34
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,25.15,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,71.45,32.19
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,172.3,134.95
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,264.9,216.07
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,343.01,283.57
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,427.81,354.49
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,262.38,217.85
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,51.13,37.21
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,60.47,44.82
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,69.82,52.26
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,87.35,66.16
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,105.36,80.22
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,114.48,87.1
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,123.58,93.92
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,138.5,105.13
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,153.39,116.17
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,151.21,114.21
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,149.1,112.35
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,154.23,115.98
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,159.33,119.58
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,205.55,155.23
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,251.51,190.29
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,282.69,213.78
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,313.4,236.79
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,279.05,211.09
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,245.23,185.7
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,183.85,138.48
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,123.29,91.41
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,121.77,90.3
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,120.27,89.18
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,208.23,157.55
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,293.19,222.31
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,286.45,217.33
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,279.6,212.44
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,266.5,202.41
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,253.46,192.42
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,249.35,189.56
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,236.75,180.08
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,225.96,171.87
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,214.25,162.84
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,165.91,126.35
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,110.31,83.6
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,96.86,73.13
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,83.51,65.69
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,70.68,55.1
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,57.66,44.14
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,44.6,32.93
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,31.56,21.55
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,20.4,11.67
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,9.26,1.59
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.31,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.7,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.41,0.56
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,53.46,38.85
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,103.3,79.38
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,281.77,226.25
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,464.55,369.68
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,433.92,341.91
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,411.54,320.88
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,550.12,426.79
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,680.08,521.87
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,512.18,392.14
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,299.57,226.71
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,650.08,495.46
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,953.48,703.95
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,966.86,707.02
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,976.98,710.01
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,968.03,700.28
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,963.82,693.88
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,956.04,685.57
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,944.83,675.19
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,925.54,661.52
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,903.15,646.01
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,877.02,627.71
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,847.86,607.56
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,812.65,584.74
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,775.02,560.28
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,734.56,533.17
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,691.75,503.16
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,644.08,468.75
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,595.04,432.53
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,543.59,393.8
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,491.44,353.4
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,436.22,310.14
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,375.45,261.6
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,319.04,214.61
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,263.09,167.72
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,206.88,122.49
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,152.96,82.68
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,100.1,51.58
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,55.14,40.63
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,48.23,35.19
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,46.57,34.02
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,42.71,30.78
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,38.63,27.17
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,31.1,20.41
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,23.14,12.4
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,40.04,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,116.64,71.25
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,204.13,163.82
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,296.24,245.21
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,372.02,310.74
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,457.8,381.61
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,367.24,305.09
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,252.03,206.43
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,328.96,268.73
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,396.2,321.33
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,270.77,218.38
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,127.23,98.96
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,119.37,92.26
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,111.83,85.73
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,119.5,91.49
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,127.14,97.18
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,76.07,55.97
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,26.11,15.53
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,108.34,81.49
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,192.01,146.77
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,251.33,192.27
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,310.28,236.81
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,261.71,199.21
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,214.01,162.37
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,204.92,155.42
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,195.9,148.46
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,230.92,175.37
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,265.32,201.53
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,411.16,312.72
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,543.97,410.22
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,482.72,363.77
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,429.09,323.49
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,399.03,301.6
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,370.05,280.3
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,282.5,214.8
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,202.59,154.09
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,155.86,118.2
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,109.35,81.95
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,135.08,102.58
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,159.24,121.9
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,103.07,77.81
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,43.7,30.19
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,39.03,26.57
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,34.36,24.18
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,28.77,19.46
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,23.19,14.67
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,18.07,10.21
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,12.97,5.68
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,8.33,1.52
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.91,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
