Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.0,17.0,1.0,14.5,34.5,113.73,41.61
2016,4,23,6,30,312.0,34.0,1.1,15.0,69.0,231.0,180.57
2016,4,23,6,45,417.5,45.0,1.2,16.0,120.0,318.29,257.36
2016,4,23,7,0,523.0,56.0,1.3,17.0,171.0,415.22,337.77
2016,4,23,7,15,587.0,63.5,1.2,17.5,228.0,489.09,396.41
2016,4,23,7,30,651.0,71.0,1.1,18.0,285.0,567.08,454.95
2016,4,23,7,45,694.5,76.5,1.0,19.0,343.0,630.88,497.58
2016,4,23,8,0,738.0,82.0,0.9,20.0,401.0,692.48,536.29
2016,4,23,8,15,768.0,86.5,1.0,20.5,458.0,746.67,571.61
2016,4,23,8,30,798.0,91.0,1.1,21.0,515.0,800.34,605.82
2016,4,23,8,45,818.0,95.5,1.25,22.0,568.0,844.38,632.35
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,886.64,657.33
2016,4,23,9,15,853.5,103.0,1.45,23.0,670.0,920.91,678.03
2016,4,23,9,30,869.0,106.0,1.5,23.0,719.0,944.71,691.94
2016,4,23,9,45,879.0,109.0,1.55,23.5,761.5,968.5,704.66
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,989.26,715.46
2016,4,23,10,15,898.0,114.0,1.6,24.0,840.5,1004.77,723.69
2016,4,23,10,30,907.0,116.0,1.6,24.0,877.0,1016.97,730.0
2016,4,23,10,45,911.5,118.5,1.65,24.5,906.0,1021.87,731.2
2016,4,23,11,0,916.0,121.0,1.7,25.0,935.0,1023.24,730.43
2016,4,23,11,15,920.0,122.0,1.7,25.0,956.0,1019.07,727.07
2016,4,23,11,30,924.0,123.0,1.7,25.0,977.0,1011.41,721.73
2016,4,23,11,45,926.5,123.5,1.7,25.5,990.0,998.36,711.8
2016,4,23,12,0,929.0,124.0,1.7,26.0,1003.0,981.96,699.95
2016,4,23,12,15,929.5,124.5,1.7,26.0,1007.0,960.48,686.41
2016,4,23,12,30,930.0,125.0,1.7,26.0,1011.0,935.92,671.01
2016,4,23,12,45,927.0,125.5,1.75,26.0,1006.0,905.45,652.43
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,872.36,632.06
2016,4,23,13,15,921.0,125.5,1.85,26.0,988.0,835.93,609.32
2016,4,23,13,30,918.0,125.0,1.9,26.0,975.0,797.19,584.84
2016,4,23,13,45,912.0,125.0,1.95,26.0,953.5,754.61,557.34
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,710.26,526.36
2016,4,23,14,15,899.5,123.5,2.1,26.0,903.0,662.78,492.66
2016,4,23,14,30,893.0,122.0,2.2,26.0,874.0,613.99,456.95
2016,4,23,14,45,883.5,120.0,2.3,26.0,837.5,562.12,417.84
2016,4,23,15,0,874.0,118.0,2.4,26.0,801.0,509.66,376.98
2016,4,23,15,15,861.5,115.5,2.45,25.5,758.0,455.18,333.85
2016,4,23,15,30,849.0,113.0,2.5,25.0,715.0,395.25,285.28
2016,4,23,15,45,834.0,109.0,2.6,25.0,666.5,338.98,237.75
2016,4,23,16,0,819.0,105.0,2.7,25.0,618.0,283.74,190.45
2016,4,23,16,15,796.0,101.5,2.65,24.5,565.0,228.62,144.35
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,175.88,102.63
2016,4,23,16,45,742.5,93.0,2.55,24.0,455.5,123.94,67.48
2016,4,23,17,0,712.0,88.0,2.5,24.0,399.0,69.73,41.41
2016,4,23,17,15,669.5,82.0,2.3,23.0,342.0,53.29,40.43
2016,4,23,17,30,627.0,76.0,2.1,22.0,285.0,51.55,39.22
2016,4,23,17,45,561.5,68.0,1.9,21.5,228.5,47.98,36.22
2016,4,23,18,0,496.0,60.0,1.7,21.0,172.0,44.2,32.87
2016,4,23,18,15,398.5,48.5,1.65,20.0,122.0,36.99,26.38
2016,4,23,18,30,301.0,37.0,1.6,19.0,72.0,29.35,19.13
2016,4,23,18,45,150.5,18.5,1.6,18.5,36.0,14.45,2.22
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,18.0,1.9,15.5,18.0,16.71,2.74
2016,4,24,6,30,0.0,36.0,2.1,16.0,36.0,36.41,24.02
2016,4,24,6,45,16.5,60.0,2.35,16.5,63.5,78.04,59.81
2016,4,24,7,0,33.0,84.0,2.6,17.0,91.0,115.57,92.08
2016,4,24,7,15,53.5,107.0,2.8,17.5,123.0,154.87,125.41
2016,4,24,7,30,74.0,130.0,3.0,18.0,155.0,195.39,159.03
2016,4,24,7,45,89.5,156.0,3.2,18.5,191.5,237.3,192.84
2016,4,24,8,0,105.0,182.0,3.4,19.0,228.0,292.04,236.03
2016,4,24,8,15,52.5,169.0,3.5,19.5,192.0,220.1,175.97
2016,4,24,8,30,0.0,156.0,3.6,20.0,156.0,150.97,117.81
2016,4,24,8,45,0.0,143.0,3.75,20.5,143.0,136.49,105.66
2016,4,24,9,0,0.0,130.0,3.9,21.0,130.0,122.92,94.25
2016,4,24,9,15,4.5,172.0,3.95,21.0,175.5,168.58,130.54
2016,4,24,9,30,9.0,214.0,4.0,21.0,221.0,214.58,166.49
2016,4,24,9,45,16.5,255.0,4.1,21.5,268.0,262.5,203.18
2016,4,24,10,0,24.0,296.0,4.2,22.0,315.0,310.4,239.21
2016,4,24,10,15,15.5,242.5,4.2,22.0,255.5,247.22,190.03
2016,4,24,10,30,7.0,189.0,4.2,22.0,196.0,185.92,142.08
2016,4,24,10,45,46.0,311.0,4.25,22.5,353.0,353.8,271.48
2016,4,24,11,0,85.0,433.0,4.3,23.0,510.0,514.89,389.91
2016,4,24,11,15,224.0,430.5,4.3,23.0,637.0,652.19,492.26
2016,4,24,11,30,363.0,428.0,4.3,23.0,764.0,783.59,587.13
2016,4,24,11,45,327.0,449.0,4.3,23.5,755.5,758.91,566.35
2016,4,24,12,0,291.0,470.0,4.3,24.0,747.0,733.37,546.0
2016,4,24,12,15,291.5,472.5,4.2,24.0,750.5,722.72,538.09
2016,4,24,12,30,292.0,475.0,4.1,24.0,754.0,710.88,529.31
2016,4,24,12,45,172.5,456.0,4.1,24.0,620.5,575.28,430.7
2016,4,24,13,0,53.0,437.0,4.1,24.0,487.0,448.78,336.59
2016,4,24,13,15,33.0,345.5,4.05,24.0,377.0,344.84,260.29
2016,4,24,13,30,13.0,254.0,4.0,24.0,267.0,244.9,185.13
2016,4,24,13,45,9.5,212.0,3.95,24.0,221.0,203.02,153.42
2016,4,24,14,0,6.0,170.0,3.9,24.0,175.0,161.61,121.65
2016,4,24,14,15,10.0,215.5,3.85,24.0,224.0,204.68,155.09
2016,4,24,14,30,14.0,261.0,3.8,24.0,273.0,246.28,187.02
2016,4,24,14,45,386.5,211.0,3.75,24.0,514.0,376.54,288.26
2016,4,24,15,0,759.0,161.0,3.7,24.0,755.0,488.68,368.48
2016,4,24,15,15,744.5,157.5,3.7,24.0,714.0,433.08,322.74
2016,4,24,15,30,730.0,154.0,3.7,24.0,673.0,382.3,280.22
2016,4,24,15,45,385.5,205.5,3.7,24.0,478.0,276.5,202.69
2016,4,24,16,0,41.0,257.0,3.7,24.0,283.0,226.17,172.38
2016,4,24,16,15,113.5,247.0,3.65,24.0,310.0,218.91,164.25
2016,4,24,16,30,186.0,237.0,3.6,24.0,337.0,210.4,154.78
2016,4,24,16,45,385.0,177.0,3.55,24.0,355.0,154.84,105.13
2016,4,24,17,0,584.0,117.0,3.5,24.0,373.0,90.2,59.09
2016,4,24,17,15,539.5,108.0,3.3,23.5,319.0,73.15,57.32
2016,4,24,17,30,495.0,99.0,3.1,23.0,265.0,69.59,54.54
2016,4,24,17,45,435.5,87.0,2.9,22.5,212.5,62.75,48.79
2016,4,24,18,0,376.0,75.0,2.7,22.0,160.0,55.51,42.48
2016,4,24,18,15,287.5,59.0,2.6,21.5,113.5,44.67,32.78
2016,4,24,18,30,199.0,43.0,2.5,21.0,67.0,33.29,22.27
2016,4,24,18,45,99.5,21.5,2.45,20.5,33.5,16.82,4.15
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.0,2.55,19.5,33.5,96.33,48.19
2016,4,25,6,30,216.0,42.0,2.7,20.0,67.0,191.01,147.89
2016,4,25,6,45,308.5,57.0,2.85,20.5,115.0,270.16,216.98
2016,4,25,7,0,401.0,72.0,3.0,21.0,163.0,358.15,290.9
2016,4,25,7,15,464.5,82.5,3.2,21.5,216.5,428.82,348.76
2016,4,25,7,30,528.0,93.0,3.4,22.0,270.0,509.48,412.07
2016,4,25,7,45,281.0,130.5,3.6,22.5,226.5,371.49,299.99
2016,4,25,8,0,34.0,168.0,3.8,23.0,183.0,206.57,162.64
2016,4,25,8,15,158.5,196.0,3.9,23.5,279.5,351.75,279.68
2016,4,25,8,30,283.0,224.0,4.0,24.0,376.0,505.75,397.91
2016,4,25,8,45,180.0,251.0,4.15,24.5,351.0,437.43,341.34
2016,4,25,9,0,77.0,278.0,4.3,25.0,326.0,362.46,280.0
2016,4,25,9,15,51.0,273.5,4.35,25.5,307.0,330.97,254.21
2016,4,25,9,30,25.0,269.0,4.4,26.0,288.0,286.26,218.36
2016,4,25,9,45,190.5,308.5,4.45,26.5,457.5,512.22,391.26
2016,4,25,10,0,356.0,348.0,4.5,27.0,627.0,727.93,546.55
2016,4,25,10,15,311.5,379.0,4.5,27.0,631.5,716.25,534.54
2016,4,25,10,30,267.0,410.0,4.5,27.0,636.0,701.98,522.06
2016,4,25,10,45,542.5,286.5,4.5,27.5,764.5,848.56,630.43
2016,4,25,11,0,818.0,163.0,4.5,28.0,893.0,981.41,719.95
2016,4,25,11,15,823.0,163.5,4.5,28.0,913.0,977.35,715.63
2016,4,25,11,30,828.0,164.0,4.5,28.0,933.0,970.05,710.25
2016,4,25,11,45,852.0,150.5,4.55,28.5,950.5,956.21,699.52
2016,4,25,12,0,876.0,137.0,4.6,29.0,968.0,947.42,692.32
2016,4,25,12,15,876.5,137.0,4.55,29.0,972.5,926.39,677.97
2016,4,25,12,30,877.0,137.0,4.5,29.0,977.0,902.51,661.85
2016,4,25,12,45,871.5,139.5,4.5,29.0,971.0,873.04,642.24
2016,4,25,13,0,866.0,142.0,4.5,29.0,965.0,841.25,621.06
2016,4,25,13,15,863.0,141.5,4.45,29.0,952.5,806.67,597.73
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,769.97,572.87
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.0,728.68,543.95
2016,4,25,14,0,843.0,143.0,4.3,29.0,896.0,685.98,512.66
2016,4,25,14,15,835.0,141.5,4.25,29.0,867.5,638.54,477.49
2016,4,25,14,30,827.0,140.0,4.2,29.0,839.0,591.04,441.48
2016,4,25,14,45,812.0,140.0,4.2,29.0,802.5,540.42,402.42
2016,4,25,15,0,797.0,140.0,4.2,29.0,766.0,489.96,362.51
2016,4,25,15,15,783.0,137.0,4.1,29.0,724.0,437.82,320.29
2016,4,25,15,30,769.0,134.0,4.0,29.0,682.0,386.26,277.56
2016,4,25,15,45,579.0,193.0,3.95,29.0,589.5,325.89,231.44
2016,4,25,16,0,389.0,252.0,3.9,29.0,497.0,295.34,210.35
2016,4,25,16,15,530.0,187.0,3.75,28.5,490.0,241.85,162.86
2016,4,25,16,30,671.0,122.0,3.6,28.0,483.0,177.59,106.67
2016,4,25,16,45,638.0,115.5,3.5,28.0,429.5,129.67,74.19
2016,4,25,17,0,605.0,109.0,3.4,28.0,376.0,85.7,53.49
2016,4,25,17,15,560.5,101.0,3.2,27.5,321.5,67.37,51.5
2016,4,25,17,30,516.0,93.0,3.0,27.0,267.0,64.82,49.6
2016,4,25,17,45,452.5,82.5,2.8,26.5,214.0,59.37,45.11
2016,4,25,18,0,389.0,72.0,2.6,26.0,161.0,53.16,39.77
2016,4,25,18,15,300.0,57.0,2.65,25.5,114.5,43.05,30.86
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.44,21.2
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.38,4.32
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,94.5,22.0,4.05,20.0,33.5,92.52,50.63
2016,4,26,6,30,189.0,44.0,4.1,20.0,67.0,179.86,139.71
2016,4,26,6,45,264.0,63.0,4.15,20.5,113.5,253.31,203.9
2016,4,26,7,0,339.0,82.0,4.2,21.0,160.0,333.48,271.64
2016,4,26,7,15,172.0,98.5,4.3,21.5,138.5,243.0,197.53
2016,4,26,7,30,5.0,115.0,4.4,22.0,117.0,118.55,92.36
2016,4,26,7,45,21.5,143.0,4.55,22.5,152.5,159.79,126.06
2016,4,26,8,0,38.0,171.0,4.7,23.0,188.0,213.2,168.68
2016,4,26,8,15,323.5,161.0,4.8,23.0,333.5,457.9,368.14
2016,4,26,8,30,609.0,151.0,4.9,23.0,479.0,718.01,567.3
2016,4,26,8,45,638.5,156.0,5.05,23.5,530.5,765.49,598.34
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,812.06,629.37
2016,4,26,9,15,688.0,166.0,5.25,24.5,629.0,848.6,652.37
2016,4,26,9,30,708.0,171.0,5.3,25.0,676.0,883.23,673.86
2016,4,26,9,45,725.5,174.0,5.4,25.5,718.0,911.08,690.75
2016,4,26,10,0,743.0,177.0,5.5,26.0,760.0,936.47,705.95
2016,4,26,10,15,754.0,180.5,5.55,26.0,795.5,953.41,716.48
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,961.49,721.08
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,967.75,723.49
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,970.84,723.85
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,967.74,721.31
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,961.5,716.79
2016,4,26,11,45,795.0,192.0,5.95,27.5,939.5,951.52,708.4
2016,4,26,12,0,805.0,188.0,6.0,28.0,953.0,938.41,698.02
2016,4,26,12,15,605.0,307.5,5.95,28.0,884.0,852.85,635.63
2016,4,26,12,30,405.0,427.0,5.9,28.0,815.0,765.85,568.69
2016,4,26,12,45,397.5,427.5,5.9,28.0,807.5,741.93,551.87
2016,4,26,13,0,390.0,428.0,5.9,28.0,800.0,717.27,534.19
2016,4,26,13,15,279.5,453.5,5.85,28.0,718.0,633.41,471.9
2016,4,26,13,30,169.0,479.0,5.8,28.0,636.0,558.42,415.59
2016,4,26,13,45,115.5,448.5,5.8,28.0,555.0,482.07,359.72
2016,4,26,14,0,62.0,418.0,5.8,28.0,474.0,414.57,309.72
2016,4,26,14,15,156.0,417.0,5.7,28.0,551.0,460.28,344.9
2016,4,26,14,30,250.0,416.0,5.6,28.0,628.0,494.93,370.68
2016,4,26,14,45,457.0,314.5,5.6,28.0,681.5,498.77,374.41
2016,4,26,15,0,664.0,213.0,5.6,28.0,735.0,484.86,362.63
2016,4,26,15,15,647.5,208.0,5.5,27.5,694.5,436.01,323.61
2016,4,26,15,30,631.0,203.0,5.4,27.0,654.0,388.32,284.73
2016,4,26,15,45,582.0,209.5,5.3,27.0,603.0,341.94,246.42
2016,4,26,16,0,533.0,216.0,5.2,27.0,552.0,298.67,210.95
2016,4,26,16,15,505.0,206.0,4.95,26.5,503.0,252.17,173.59
2016,4,26,16,30,477.0,196.0,4.7,26.0,454.0,208.78,140.28
2016,4,26,16,45,314.0,191.5,4.5,26.0,354.0,168.24,117.34
2016,4,26,17,0,151.0,187.0,4.3,26.0,254.0,145.64,109.09
2016,4,26,17,15,119.5,168.0,4.1,25.5,216.0,126.81,102.01
2016,4,26,17,30,88.0,149.0,3.9,25.0,178.0,118.72,95.68
2016,4,26,17,45,121.5,127.0,3.7,25.0,159.5,98.19,78.39
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,82.25,64.66
2016,4,26,18,15,105.0,75.5,3.5,24.5,97.0,60.82,46.04
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,38.55,26.41
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.5,20.09,7.23
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.5,38.0,108.05,65.49
2016,4,27,6,30,247.0,45.0,3.4,15.0,76.0,211.9,168.84
2016,4,27,6,45,375.0,56.0,3.45,15.0,130.0,307.83,253.56
2016,4,27,7,0,503.0,67.0,3.5,15.0,184.0,420.26,349.41
2016,4,27,7,15,569.5,75.5,3.4,15.5,242.0,496.95,412.35
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,577.76,475.76
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,649.46,528.66
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,723.49,580.86
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,774.83,613.49
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,829.85,647.84
2016,4,27,8,45,842.0,101.0,3.05,20.0,596.5,877.47,675.93
2016,4,27,9,0,869.0,103.0,3.0,21.0,653.0,923.6,702.28
2016,4,27,9,15,885.0,106.0,2.95,22.0,703.0,950.82,715.23
2016,4,27,9,30,901.0,109.0,2.9,23.0,753.0,983.42,731.73
2016,4,27,9,45,914.0,110.5,2.9,24.0,797.5,1008.7,743.53
2016,4,27,10,0,927.0,112.0,2.9,25.0,842.0,1030.96,753.32
2016,4,27,10,15,935.0,113.5,2.8,25.5,878.5,1045.11,758.43
2016,4,27,10,30,943.0,115.0,2.7,26.0,915.0,1055.83,761.44
2016,4,27,10,45,949.0,116.5,2.65,26.5,944.5,1061.05,761.58
2016,4,27,11,0,955.0,118.0,2.6,27.0,974.0,1062.65,759.61
2016,4,27,11,15,958.5,119.0,2.6,27.0,994.5,1057.66,755.71
2016,4,27,11,30,962.0,120.0,2.6,27.0,1015.0,1049.06,749.75
2016,4,27,11,45,966.0,118.5,2.6,27.5,1028.0,1034.91,738.97
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1017.3,726.2
2016,4,27,12,15,970.0,117.0,2.6,28.0,1044.5,994.09,711.45
2016,4,27,12,30,970.0,117.0,2.6,28.0,1048.0,967.73,694.77
2016,4,27,12,45,968.5,116.5,2.6,28.5,1042.5,936.63,673.71
2016,4,27,13,0,967.0,116.0,2.6,29.0,1037.0,902.74,650.91
2016,4,27,13,15,963.5,115.5,2.55,29.0,1023.0,864.63,626.22
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,824.14,599.88
2016,4,27,13,45,955.0,113.5,2.5,29.0,986.5,779.5,570.92
2016,4,27,14,0,950.0,112.0,2.5,29.0,964.0,732.95,538.91
2016,4,27,14,15,943.0,110.5,2.4,28.5,933.5,683.44,503.97
2016,4,27,14,30,936.0,109.0,2.3,28.0,903.0,632.58,467.12
2016,4,27,14,45,925.0,108.0,2.25,28.0,865.0,578.92,426.53
2016,4,27,15,0,914.0,107.0,2.2,28.0,827.0,524.74,384.41
2016,4,27,15,15,901.5,105.0,2.0,28.0,782.5,468.83,339.43
2016,4,27,15,30,889.0,103.0,1.8,28.0,738.0,413.05,293.47
2016,4,27,15,45,870.5,101.0,1.65,28.0,688.0,355.76,245.75
2016,4,27,16,0,852.0,99.0,1.5,28.0,638.0,293.15,193.7
2016,4,27,16,15,830.5,95.5,1.35,28.0,584.0,236.59,146.75
2016,4,27,16,30,809.0,92.0,1.2,28.0,530.0,182.21,103.8
2016,4,27,16,45,777.0,88.0,1.1,28.0,472.5,128.91,67.53
2016,4,27,17,0,745.0,84.0,1.0,28.0,415.0,79.39,44.38
2016,4,27,17,15,703.5,78.5,0.85,27.5,357.0,50.43,37.18
2016,4,27,17,30,662.0,73.0,0.7,27.0,299.0,48.91,36.12
2016,4,27,17,45,596.5,66.5,0.55,26.5,241.5,46.41,34.12
2016,4,27,18,0,531.0,60.0,0.4,26.0,184.0,43.8,31.87
2016,4,27,18,15,433.5,49.0,0.45,25.5,132.0,37.02,25.84
2016,4,27,18,30,336.0,38.0,0.5,25.0,80.0,29.84,19.19
2016,4,27,18,45,168.0,19.0,0.6,24.5,40.0,14.58,4.08
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.5,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,25.0,8.0,1.2,14.0,8.0,18.37,0.0
2016,4,28,6,15,145.0,26.0,1.45,14.5,43.0,125.44,80.87
2016,4,28,6,30,265.0,44.0,1.7,15.0,78.0,220.07,175.27
2016,4,28,6,45,357.5,58.0,2.0,16.0,128.0,301.05,245.99
2016,4,28,7,0,450.0,72.0,2.3,17.0,178.0,393.64,323.48
2016,4,28,7,15,512.0,81.5,2.45,18.0,233.0,466.47,382.1
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,543.06,441.14
2016,4,28,7,45,621.0,97.0,2.8,20.0,345.0,607.59,488.68
2016,4,28,8,0,668.0,103.0,3.0,21.0,402.0,673.73,534.8
2016,4,28,8,15,699.0,108.5,3.25,21.5,457.0,727.29,571.66
2016,4,28,8,30,730.0,114.0,3.5,22.0,512.0,780.58,607.7
2016,4,28,8,45,755.0,117.5,3.8,22.5,564.5,825.5,637.45
2016,4,28,9,0,780.0,121.0,4.1,23.0,617.0,864.88,663.01
2016,4,28,9,15,797.0,124.5,4.1,23.5,665.0,899.63,683.73
2016,4,28,9,30,814.0,128.0,4.1,24.0,713.0,932.08,702.67
2016,4,28,9,45,827.5,131.0,4.2,24.5,755.0,958.06,717.63
2016,4,28,10,0,841.0,134.0,4.3,25.0,797.0,981.2,730.71
2016,4,28,10,15,850.0,136.0,4.3,25.0,832.5,995.81,739.0
2016,4,28,10,30,859.0,138.0,4.3,25.0,868.0,998.49,739.5
2016,4,28,10,45,864.0,141.0,4.35,25.5,896.0,1003.85,740.87
2016,4,28,11,0,869.0,144.0,4.4,26.0,924.0,1005.86,740.12
2016,4,28,11,15,873.0,145.0,4.4,26.0,944.5,1001.53,736.52
2016,4,28,11,30,877.0,146.0,4.4,26.0,965.0,993.89,730.9
2016,4,28,11,45,876.5,148.5,4.45,26.5,976.0,980.13,720.21
2016,4,28,12,0,876.0,151.0,4.5,27.0,987.0,963.24,707.6
2016,4,28,12,15,875.5,151.5,4.45,27.0,990.0,941.53,692.79
2016,4,28,12,30,875.0,152.0,4.4,27.0,993.0,917.02,676.21
2016,4,28,12,45,864.5,157.0,4.4,27.5,985.5,885.32,653.74
2016,4,28,13,0,854.0,162.0,4.4,28.0,978.0,855.42,632.57
2016,4,28,13,15,849.5,161.0,4.35,28.0,963.5,818.44,607.6
2016,4,28,13,30,845.0,160.0,4.3,28.0,949.0,779.53,581.23
2016,4,28,13,45,826.0,166.5,4.25,28.0,923.0,735.19,549.53
2016,4,28,14,0,807.0,173.0,4.2,28.0,897.0,690.32,516.62
2016,4,28,14,15,797.0,171.0,4.15,28.0,867.0,643.55,482.0
2016,4,28,14,30,787.0,169.0,4.1,28.0,837.0,596.15,446.19
2016,4,28,14,45,444.5,273.5,4.05,28.0,648.0,460.3,343.93
2016,4,28,15,0,102.0,378.0,4.0,28.0,459.0,373.01,278.01
2016,4,28,15,15,145.0,360.0,3.95,27.5,467.5,360.24,269.05
2016,4,28,15,30,188.0,342.0,3.9,27.0,476.0,349.71,260.71
2016,4,28,15,45,137.5,313.5,3.85,27.0,408.0,297.63,221.99
2016,4,28,16,0,87.0,285.0,3.8,27.0,340.0,259.13,194.01
2016,4,28,16,15,58.0,246.5,3.65,26.5,282.0,216.33,162.7
2016,4,28,16,30,29.0,208.0,3.5,26.0,224.0,177.34,134.34
2016,4,28,16,45,35.0,191.0,3.35,26.0,208.5,160.22,121.32
2016,4,28,17,0,41.0,174.0,3.2,26.0,193.0,142.37,108.19
2016,4,28,17,15,30.0,151.5,3.0,25.5,164.0,123.04,98.74
2016,4,28,17,30,19.0,129.0,2.8,25.0,135.0,111.29,89.34
2016,4,28,17,45,83.5,117.0,2.65,25.0,137.5,96.0,76.5
2016,4,28,18,0,148.0,105.0,2.5,25.0,140.0,82.43,64.81
2016,4,28,18,15,102.5,75.0,2.55,24.5,96.0,60.66,45.95
2016,4,28,18,30,57.0,45.0,2.6,24.0,52.0,37.96,26.03
2016,4,28,18,45,29.5,24.0,2.7,23.5,27.5,20.95,8.81
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,7.79,0.0
2016,4,29,6,15,63.5,27.0,2.8,21.5,34.5,78.06,48.85
2016,4,29,6,30,120.0,49.0,2.9,22.0,64.0,140.03,107.63
2016,4,29,6,45,169.5,73.5,3.05,22.5,107.0,203.52,161.9
2016,4,29,7,0,219.0,98.0,3.2,23.0,150.0,270.23,217.57
2016,4,29,7,15,152.5,117.5,3.55,23.0,158.5,244.57,197.01
2016,4,29,7,30,86.0,137.0,3.9,23.0,167.0,212.04,169.66
2016,4,29,7,45,68.0,158.0,4.25,23.5,184.5,222.82,177.19
2016,4,29,8,0,50.0,179.0,4.6,24.0,202.0,231.96,183.04
2016,4,29,8,15,25.0,163.5,4.75,24.5,175.0,190.62,148.67
2016,4,29,8,30,0.0,148.0,4.9,25.0,148.0,142.29,108.74
2016,4,29,8,45,3.5,171.5,5.1,25.5,174.0,168.59,129.07
2016,4,29,9,0,7.0,195.0,5.3,26.0,200.0,194.96,149.11
2016,4,29,9,15,3.5,167.5,5.35,26.0,170.0,163.01,123.64
2016,4,29,9,30,0.0,140.0,5.4,26.0,140.0,132.19,99.12
2016,4,29,9,45,0.0,132.5,5.45,26.5,132.5,124.76,92.9
2016,4,29,10,0,0.0,125.0,5.5,27.0,125.0,117.46,86.84
2016,4,29,10,15,15.0,233.5,5.45,27.0,246.5,237.78,179.89
2016,4,29,10,30,30.0,342.0,5.4,27.0,368.0,372.65,281.02
2016,4,29,10,45,203.5,373.5,5.4,27.5,556.0,585.24,440.9
2016,4,29,11,0,377.0,405.0,5.4,28.0,744.0,793.8,589.61
2016,4,29,11,15,197.0,355.0,5.35,28.0,532.5,559.35,418.88
2016,4,29,11,30,17.0,305.0,5.3,28.0,321.0,305.6,227.92
2016,4,29,11,45,14.0,262.5,5.25,28.5,276.5,261.0,194.53
2016,4,29,12,0,11.0,220.0,5.2,29.0,232.0,217.08,161.16
2016,4,29,12,15,49.0,349.5,5.15,29.0,397.5,377.58,281.26
2016,4,29,12,30,87.0,479.0,5.1,29.0,563.0,529.51,390.71
2016,4,29,12,45,52.0,394.5,5.05,29.0,445.0,414.19,306.73
2016,4,29,13,0,17.0,310.0,5.0,29.0,327.0,302.32,224.27
2016,4,29,13,15,21.5,336.0,4.9,28.5,356.5,328.03,244.01
2016,4,29,13,30,26.0,362.0,4.8,28.0,386.0,350.7,261.21
2016,4,29,13,45,130.5,407.0,4.75,28.0,524.5,457.73,341.67
2016,4,29,14,0,235.0,452.0,4.7,28.0,663.0,554.88,412.39
2016,4,29,14,15,172.0,435.5,4.6,28.0,587.0,486.1,361.46
2016,4,29,14,30,109.0,419.0,4.5,28.0,511.0,428.92,319.28
2016,4,29,14,45,253.5,395.5,4.4,28.0,599.0,463.73,345.6
2016,4,29,15,0,398.0,372.0,4.3,28.0,687.0,495.83,367.73
2016,4,29,15,15,381.0,340.0,4.1,28.0,628.0,438.09,323.91
2016,4,29,15,30,364.0,308.0,3.9,28.0,569.0,382.34,281.27
2016,4,29,15,45,362.5,285.0,3.75,28.0,530.5,340.29,247.97
2016,4,29,16,0,361.0,262.0,3.6,28.0,492.0,298.52,214.5
2016,4,29,16,15,300.0,275.5,3.35,27.5,456.0,270.79,194.26
2016,4,29,16,30,239.0,289.0,3.1,27.0,420.0,254.31,184.07
2016,4,29,16,45,240.5,235.5,2.9,27.0,355.5,200.38,143.97
2016,4,29,17,0,242.0,182.0,2.7,27.0,291.0,139.35,101.03
2016,4,29,17,15,167.5,174.5,2.55,26.5,245.0,131.02,104.91
2016,4,29,17,30,93.0,167.0,2.4,26.0,199.0,129.52,104.16
2016,4,29,17,45,95.5,137.0,2.25,26.0,165.0,108.33,86.5
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,83.66,65.55
2016,4,29,18,15,65.0,73.5,2.05,25.5,88.0,59.67,44.94
2016,4,29,18,30,32.0,40.0,2.0,25.0,45.0,35.65,24.05
2016,4,29,18,45,16.5,21.0,2.0,24.5,23.5,19.36,8.03
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,16.39,0.0
2016,4,30,6,15,123.0,29.0,3.4,13.5,44.5,121.92,84.21
2016,4,30,6,30,228.0,49.0,3.5,14.0,80.0,207.96,167.4
2016,4,30,6,45,325.5,63.5,3.65,15.0,130.0,290.94,240.19
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,383.05,318.19
2016,4,30,7,15,485.5,88.5,3.9,16.5,235.5,454.57,377.33
2016,4,30,7,30,548.0,99.0,4.0,17.0,291.0,535.6,441.63
2016,4,30,7,45,598.5,105.5,4.15,18.0,348.5,602.64,492.12
2016,4,30,8,0,649.0,112.0,4.3,19.0,406.0,671.5,541.43
2016,4,30,8,15,680.5,118.0,4.25,19.5,461.0,725.5,578.29
2016,4,30,8,30,712.0,124.0,4.2,20.0,516.0,779.24,614.11
2016,4,30,8,45,742.0,126.5,4.2,21.0,569.5,826.89,643.7
2016,4,30,9,0,772.0,129.0,4.2,22.0,623.0,868.69,668.51
2016,4,30,9,15,789.5,132.5,4.0,22.5,670.5,903.68,688.46
2016,4,30,9,30,807.0,136.0,3.8,23.0,718.0,936.39,706.46
2016,4,30,9,45,826.5,135.5,3.6,23.5,762.0,964.09,720.73
2016,4,30,10,0,846.0,135.0,3.4,24.0,806.0,989.13,732.97
2016,4,30,10,15,856.0,137.0,3.2,24.0,842.0,1004.7,740.2
2016,4,30,10,30,866.0,139.0,3.0,24.0,878.0,1008.26,739.58
2016,4,30,10,45,877.0,138.0,2.8,24.5,908.0,1015.39,739.96
2016,4,30,11,0,888.0,137.0,2.6,25.0,938.0,1019.23,738.16
2016,4,30,11,15,892.5,138.0,2.35,25.0,958.5,1015.34,732.34
2016,4,30,11,30,897.0,139.0,2.1,25.0,979.0,1008.06,724.37
2016,4,30,11,45,903.5,137.5,1.9,25.5,993.0,996.93,713.15
2016,4,30,12,0,910.0,136.0,1.7,26.0,1007.0,982.48,699.92
2016,4,30,12,15,910.5,136.0,1.6,26.0,1010.5,960.72,684.89
2016,4,30,12,30,911.0,136.0,1.5,26.0,1014.0,936.02,668.17
2016,4,30,12,45,911.5,134.5,1.4,26.5,1010.0,907.18,647.62
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,875.69,625.54
2016,4,30,13,15,909.5,132.0,1.3,27.0,993.0,839.72,603.13
2016,4,30,13,30,907.0,131.0,1.3,27.0,980.0,801.49,579.14
2016,4,30,13,45,903.5,129.0,1.35,27.0,959.0,759.57,553.03
2016,4,30,14,0,900.0,127.0,1.4,27.0,938.0,715.77,523.5
2016,4,30,14,15,893.5,125.5,1.35,27.0,909.0,668.81,490.03
2016,4,30,14,30,887.0,124.0,1.3,27.0,880.0,620.57,454.87
2016,4,30,14,45,880.5,121.0,1.3,27.0,844.5,570.02,417.5
2016,4,30,15,0,874.0,118.0,1.3,27.0,809.0,518.63,378.33
2016,4,30,15,15,862.0,115.5,1.25,27.0,766.5,464.66,335.87
2016,4,30,15,30,850.0,113.0,1.2,27.0,724.0,405.2,288.33
2016,4,30,15,45,836.5,109.0,1.15,27.0,676.5,349.62,242.47
2016,4,30,16,0,823.0,105.0,1.1,27.0,629.0,294.92,196.59
2016,4,30,16,15,802.0,101.0,1.05,27.0,576.5,239.75,150.88
2016,4,30,16,30,781.0,97.0,1.0,27.0,524.0,186.73,108.76
2016,4,30,16,45,754.0,92.0,0.95,27.0,469.0,134.7,72.39
2016,4,30,17,0,727.0,87.0,0.9,27.0,414.0,80.28,43.26
2016,4,30,17,15,687.0,81.5,0.85,26.5,357.0,52.27,38.89
2016,4,30,17,30,647.0,76.0,0.8,26.0,300.0,50.87,37.94
2016,4,30,17,45,589.5,68.5,0.8,25.5,244.0,47.7,35.37
2016,4,30,18,0,532.0,61.0,0.8,25.0,188.0,44.32,32.46
2016,4,30,18,15,439.5,50.5,0.85,24.0,137.0,38.02,26.92
2016,4,30,18,30,347.0,40.0,0.9,23.0,86.0,31.37,20.77
2016,4,30,18,45,202.0,25.0,0.95,22.5,49.0,19.89,8.87
2016,4,30,19,0,57.0,10.0,1.0,22.0,12.0,9.53,0.0
2016,4,30,19,15,28.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,28.36,0.0
2016,5,1,6,15,162.0,28.5,3.25,15.5,48.0,140.84,99.48
2016,5,1,6,30,283.0,46.0,3.5,16.0,84.0,233.16,187.15
2016,5,1,6,45,366.5,59.0,3.75,17.0,133.0,309.07,253.72
2016,5,1,7,0,450.0,72.0,4.0,18.0,182.0,396.41,327.14
2016,5,1,7,15,225.0,73.0,4.1,18.5,128.0,258.99,214.16
2016,5,1,7,30,0.0,74.0,4.2,19.0,74.0,69.33,52.44
2016,5,1,7,45,201.0,116.0,4.35,19.5,207.5,294.68,242.45
2016,5,1,8,0,402.0,158.0,4.5,20.0,341.0,524.83,425.5
2016,5,1,8,15,201.0,129.5,4.5,20.0,221.0,320.49,260.43
2016,5,1,8,30,0.0,101.0,4.5,20.0,101.0,94.68,72.12
2016,5,1,8,45,0.0,110.5,4.55,20.5,110.5,103.82,79.3
2016,5,1,9,0,0.0,120.0,4.6,21.0,120.0,112.96,86.22
2016,5,1,9,15,8.5,186.0,4.55,21.0,192.5,186.25,144.69
2016,5,1,9,30,17.0,252.0,4.5,21.0,265.0,260.78,202.82
2016,5,1,9,45,8.5,197.5,4.5,21.5,204.5,196.73,151.66
2016,5,1,10,0,0.0,143.0,4.5,22.0,144.0,134.82,102.18
2016,5,1,10,15,8.0,212.0,4.5,22.0,219.5,209.7,161.01
2016,5,1,10,30,16.0,281.0,4.5,22.0,295.0,285.08,218.92
2016,5,1,10,45,63.0,365.5,4.5,22.5,422.5,426.89,326.37
2016,5,1,11,0,110.0,450.0,4.5,23.0,550.0,557.16,421.3
2016,5,1,11,15,79.0,436.0,4.5,23.0,508.5,507.78,383.52
2016,5,1,11,30,48.0,422.0,4.5,23.0,467.0,459.27,346.85
2016,5,1,11,45,99.0,458.5,4.5,23.5,553.0,539.59,406.12
2016,5,1,12,0,150.0,495.0,4.5,24.0,639.0,622.68,465.41
2016,5,1,12,15,113.0,483.0,4.5,24.0,592.0,563.75,421.82
2016,5,1,12,30,76.0,471.0,4.5,24.0,545.0,512.38,383.86
2016,5,1,12,45,45.5,375.5,4.5,24.0,420.0,391.04,294.93
2016,5,1,13,0,15.0,280.0,4.5,24.0,295.0,273.01,206.35
2016,5,1,13,15,61.5,375.5,4.55,24.0,434.0,394.76,298.98
2016,5,1,13,30,108.0,471.0,4.6,24.0,573.0,508.92,383.07
2016,5,1,13,45,450.0,325.5,4.65,24.0,733.5,609.68,464.0
2016,5,1,14,0,792.0,180.0,4.7,24.0,894.0,689.23,526.27
2016,5,1,14,15,783.0,178.0,4.7,23.5,865.5,643.81,492.42
2016,5,1,14,30,774.0,176.0,4.7,23.0,837.0,597.7,457.79
2016,5,1,14,45,735.0,189.5,4.75,23.0,796.0,544.56,416.11
2016,5,1,15,0,696.0,203.0,4.8,23.0,755.0,496.8,377.66
2016,5,1,15,15,640.0,215.0,4.75,23.0,701.5,443.59,334.52
2016,5,1,15,30,584.0,227.0,4.7,23.0,648.0,396.48,295.78
2016,5,1,15,45,464.0,247.0,4.7,23.0,567.5,338.45,250.27
2016,5,1,16,0,344.0,267.0,4.7,23.0,487.0,299.18,220.6
2016,5,1,16,15,298.5,251.0,4.55,22.5,430.0,254.56,186.23
2016,5,1,16,30,253.0,235.0,4.4,22.0,373.0,215.02,156.83
2016,5,1,16,45,320.5,197.5,4.3,22.0,354.0,176.8,125.15
2016,5,1,17,0,388.0,160.0,4.2,22.0,335.0,123.82,86.84
2016,5,1,17,15,340.0,148.5,3.95,21.5,287.0,108.25,87.8
2016,5,1,17,30,292.0,137.0,3.7,21.0,239.0,101.24,82.22
2016,5,1,17,45,250.0,117.0,3.5,21.0,193.0,88.12,71.02
2016,5,1,18,0,208.0,97.0,3.3,21.0,147.0,74.41,59.04
2016,5,1,18,15,153.5,74.0,3.3,20.5,105.5,57.96,44.51
2016,5,1,18,30,99.0,51.0,3.3,20.0,64.0,42.49,30.49
2016,5,1,18,45,49.5,28.5,3.3,19.5,35.0,24.54,12.78
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,6,15,0.0,0.5,4.95,13.0,0.5,0.46,0.0
2016,5,2,6,30,0.0,1.0,5.1,13.0,1.0,0.92,0.0
2016,5,2,6,45,0.0,2.0,5.3,13.0,2.0,1.85,0.0
2016,5,2,7,0,0.0,3.0,5.5,13.0,3.0,2.78,0.0
2016,5,2,7,15,0.0,3.5,5.55,13.0,3.5,3.24,0.0
2016,5,2,7,30,0.0,4.0,5.6,13.0,4.0,3.71,0.0
2016,5,2,7,45,0.0,33.5,5.65,13.5,33.5,31.1,21.01
2016,5,2,8,0,0.0,63.0,5.7,14.0,63.0,58.6,44.21
2016,5,2,8,15,0.5,112.0,5.7,14.0,112.5,106.49,84.26
2016,5,2,8,30,1.0,161.0,5.7,14.0,162.0,156.51,125.41
2016,5,2,8,45,0.5,137.0,5.7,14.5,137.5,130.62,103.36
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,106.1,82.65
2016,5,2,9,15,0.0,86.0,5.6,15.0,86.0,80.2,61.06
2016,5,2,9,30,0.0,59.0,5.5,15.0,59.0,54.99,40.09
2016,5,2,9,45,0.0,92.5,5.45,15.0,92.5,86.35,65.82
2016,5,2,10,0,0.0,126.0,5.4,15.0,126.0,118.43,91.86
2016,5,2,10,15,0.0,131.5,5.25,15.0,131.5,123.68,95.91
2016,5,2,10,30,0.0,137.0,5.1,15.0,137.0,128.91,99.98
2016,5,2,10,45,1.0,140.0,5.0,15.0,141.0,132.71,102.95
2016,5,2,11,0,2.0,143.0,4.9,15.0,145.0,136.5,105.91
2016,5,2,11,15,6.0,179.0,4.85,15.0,185.0,174.6,136.56
2016,5,2,11,30,10.0,215.0,4.8,15.0,225.0,212.51,166.73
2016,5,2,11,45,14.5,273.5,4.75,15.0,288.0,272.02,213.56
2016,5,2,12,0,19.0,332.0,4.7,15.0,351.0,330.87,259.2
2016,5,2,12,15,34.0,385.5,4.75,15.0,419.5,398.5,311.5
2016,5,2,12,30,49.0,439.0,4.8,15.0,488.0,458.36,357.18
2016,5,2,12,45,68.5,457.0,4.85,15.5,524.0,486.54,378.19
2016,5,2,13,0,88.0,475.0,4.9,16.0,560.0,512.74,397.63
2016,5,2,13,15,133.5,478.0,4.9,16.0,604.5,542.81,421.32
2016,5,2,13,30,179.0,481.0,4.9,16.0,649.0,568.89,441.71
2016,5,2,13,45,130.0,458.5,4.9,16.5,579.0,501.85,389.69
2016,5,2,14,0,81.0,436.0,4.9,17.0,509.0,443.29,344.12
2016,5,2,14,15,40.5,268.5,4.8,17.0,305.0,267.66,209.09
2016,5,2,14,30,0.0,101.0,4.7,17.0,101.0,94.18,71.1
2016,5,2,14,45,41.0,236.5,4.6,17.5,269.5,233.31,182.56
2016,5,2,15,0,82.0,372.0,4.5,18.0,438.0,359.66,279.96
2016,5,2,15,15,92.0,354.5,4.35,18.0,425.0,341.81,265.7
2016,5,2,15,30,102.0,337.0,4.2,18.0,412.0,322.92,250.78
2016,5,2,15,45,51.0,221.5,4.1,18.0,259.0,208.64,162.18
2016,5,2,16,0,0.0,106.0,4.0,18.0,106.0,98.4,75.28
2016,5,2,16,15,32.0,168.5,3.8,17.5,186.5,153.21,119.13
2016,5,2,16,30,64.0,231.0,3.6,17.0,267.0,199.55,155.6
2016,5,2,16,45,32.0,173.5,3.45,17.0,191.5,148.55,116.17
2016,5,2,17,0,0.0,116.0,3.3,17.0,116.0,104.89,82.09
2016,5,2,17,15,0.0,100.0,3.0,16.5,100.0,90.75,74.29
2016,5,2,17,30,0.0,84.0,2.7,16.0,84.0,76.77,62.4
2016,5,2,17,45,227.0,77.0,2.4,16.0,132.5,59.97,47.68
2016,5,2,18,0,454.0,70.0,2.1,16.0,181.0,51.76,40.34
2016,5,2,18,15,367.5,57.5,1.8,15.5,132.0,43.15,32.49
2016,5,2,18,30,281.0,45.0,1.5,15.0,83.0,34.56,24.39
2016,5,2,18,45,163.5,28.0,1.2,14.5,47.5,21.87,11.39
2016,5,2,19,0,46.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,23.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
