Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,53.82,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,177.73,132.98
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,281.57,230.38
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,366.17,304.52
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,458.69,382.01
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,528.93,439.26
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,602.46,496.21
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,660.66,537.72
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,724.1,581.87
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,776.26,616.82
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,827.67,650.51
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,870.28,677.3
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,911.05,702.48
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,936.95,716.75
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,968.22,734.73
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,991.86,747.38
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,1012.46,758.03
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,1026.34,765.73
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,1036.88,771.4
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,1041.56,771.87
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,1042.72,770.23
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,1038.34,766.61
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,1030.46,760.88
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,1017.64,750.62
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,1001.45,738.32
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,979.23,723.6
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,953.97,706.94
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,924.05,685.86
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,891.46,663.05
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,854.7,638.66
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,815.63,612.56
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,772.52,582.34
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,727.57,549.43
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,680.02,514.11
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,631.13,477.0
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,578.96,436.72
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,526.14,394.8
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,471.6,351.09
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,417.16,306.06
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,361.13,258.18
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,299.51,205.42
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,243.92,157.93
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,190.38,113.86
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,137.92,75.41
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,88.82,48.71
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,49.88,37.76
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,48.34,36.74
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,45.83,34.67
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,43.17,32.35
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,37.27,27.05
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,31.03,21.17
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,20.54,10.46
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,6.67,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,63.81,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,167.14,124.97
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,269.15,218.62
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,351.55,290.57
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,441.44,366.01
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,512.84,423.9
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,587.68,481.98
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,650.68,526.65
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,714.83,570.61
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,763.45,602.94
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,815.78,637.34
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,859.89,664.19
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,902.31,689.42
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,936.45,709.36
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,968.14,727.48
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,984.28,735.36
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,1005.94,747.12
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,1020.91,755.57
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,1032.64,762.04
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,1038.56,763.33
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,1041.02,762.54
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,1037.02,758.83
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,1029.56,753.05
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,1018.15,743.74
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,1003.36,732.38
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,981.17,717.73
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,955.99,701.21
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,926.63,680.59
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,894.6,658.25
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,858.42,634.39
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,819.91,608.85
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,777.65,580.55
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,733.44,549.25
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,685.27,513.72
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,635.82,476.48
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,583.96,436.69
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,531.36,395.25
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,476.52,351.52
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,421.78,306.59
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,359.85,254.74
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,304.48,207.13
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,248.74,159.97
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,195.12,116.25
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,142.23,77.54
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,92.31,50.03
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,51.25,38.44
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,49.79,37.5
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,46.96,35.2
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,43.95,32.6
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,38.51,27.77
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,32.79,22.41
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,22.35,11.89
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,13.34,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,95.91,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,202.96,151.94
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,309.37,247.44
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,389.11,315.52
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,475.75,386.04
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,544.93,439.76
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,617.09,492.16
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,672.1,529.5
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,731.3,568.64
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,782.02,599.43
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,831.86,628.73
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,871.73,650.53
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,909.51,670.56
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,933.8,683.54
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,963.47,700.06
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,984.72,710.31
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,1002.84,718.68
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,1017.04,726.1
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,1027.96,731.62
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,1030.59,730.71
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,1029.76,727.9
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,1024.44,723.93
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,1015.72,718.04
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,1002.64,708.88
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,986.29,697.8
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,964.51,684.78
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,939.79,669.93
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,870.57,625.89
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,800.2,574.92
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,807.76,586.46
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,802.16,585.7
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,724.14,529.27
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,658.43,479.26
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,590.12,431.66
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,525.39,385.96
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,518.11,381.82
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,502.19,369.43
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,454.89,332.79
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,404.94,292.91
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,353.15,250.0
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,297.3,202.61
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,244.69,161.34
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,201.08,129.01
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,161.43,104.47
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,141.13,98.52
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,110.32,87.72
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,97.86,77.88
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,83.38,65.89
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,68.22,53.03
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,54.16,40.8
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,39.54,27.8
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,25.49,14.33
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,32.09,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,87.79,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,193.02,145.82
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,295.52,237.67
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,373.74,305.17
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,458.51,375.3
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,528.75,429.95
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,602.13,483.99
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,661.89,524.66
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,722.44,564.47
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,770.53,596.38
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,821.85,630.08
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,865.75,658.11
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,908.03,684.77
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,941.36,703.26
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,964.01,714.48
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,988.63,727.04
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,1010.37,737.61
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,1025.12,745.14
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,1036.58,750.7
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,1041.54,750.76
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,1043.08,748.84
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,1038.71,744.82
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,1030.85,738.79
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,1019.42,729.22
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,1004.55,717.68
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,982.3,703.02
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,957.0,686.56
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,927.42,666.09
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,895.08,643.96
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,858.14,620.57
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,818.86,595.51
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,775.95,567.82
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,731.16,537.82
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,683.3,504.07
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,634.1,468.39
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,581.64,429.31
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,528.78,388.71
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,474.34,346.53
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,419.96,302.82
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,364.12,256.34
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,302.9,205.05
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,247.81,158.68
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,194.72,115.38
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,142.77,77.35
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,94.34,50.35
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,50.33,37.47
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,48.82,36.5
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,45.96,34.18
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,42.89,31.55
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,37.42,26.73
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,31.64,21.37
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,21.68,11.66
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,22.6,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,66.84,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,158.51,120.28
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,246.0,198.97
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,320.29,263.62
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,401.59,331.76
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,473.74,390.18
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,546.18,446.86
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,609.69,493.99
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,674.76,539.68
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,726.38,575.58
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,777.64,610.74
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,819.57,637.97
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,859.89,663.76
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,888.05,680.24
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,919.13,698.71
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,941.75,711.52
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,961.48,722.41
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,976.98,731.22
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,989.43,738.06
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,993.32,738.14
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,993.96,736.22
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,990.27,733.05
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,983.37,727.89
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,971.18,717.86
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,964.46,711.68
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,916.71,678.51
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,860.05,633.34
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,820.54,604.5
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,781.12,575.55
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,560.13,416.88
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,358.01,265.91
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,544.31,412.07
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,702.39,529.47
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,657.27,494.95
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,611.04,459.86
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,557.48,418.56
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,507.55,378.96
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,456.33,337.47
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,405.59,295.41
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,348.79,248.28
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,298.49,205.62
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,247.27,162.92
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,198.5,123.51
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,149.29,87.03
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,102.43,59.21
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,65.47,50.25
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,63.24,48.64
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,57.41,43.84
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,51.12,38.46
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,44.29,32.41
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,35.94,24.8
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,25.31,14.49
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.28,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.86,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.55,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,17.16,7.96
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,28.78,18.24
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,43.75,31.06
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,59.68,44.53
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,77.63,59.44
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,95.45,73.94
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,110.47,85.89
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,125.45,97.61
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,168.18,132.07
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,211.34,166.33
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,172.17,133.96
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,134.61,103.07
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,90.09,67.23
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,47.53,32.87
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,103.11,77.27
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,160.07,121.83
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,115.61,86.57
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,71.95,51.86
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,82.36,60.05
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,92.8,68.21
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,147.94,111.56
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,203.03,154.22
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,243.01,184.31
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,282.55,213.7
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,285.71,215.85
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,288.7,217.99
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,289.72,218.68
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,290.63,219.33
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,506.35,385.0
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,699.98,525.85
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,503.71,381.01
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,329.72,249.24
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,338.47,256.79
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,346.05,262.88
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,277.2,211.22
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,214.94,163.96
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,265.44,203.73
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,313.49,240.99
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,222.33,171.17
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,138.03,105.9
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,187.88,143.58
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,219.96,166.29
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,184.91,141.21
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,148.84,115.43
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,127.64,104.55
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,110.92,90.54
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,97.46,79.09
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,78.25,62.43
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,59.22,45.75
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,39.96,28.61
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,24.05,13.85
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,7.41,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.81,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.13,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,45.82,30.72
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,79.79,60.27
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,117.14,92.18
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,154.58,123.71
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,195.65,157.82
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,249.75,201.68
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,419.5,340.73
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,605.69,487.02
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,548.11,438.15
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,480.55,381.72
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,538.42,424.2
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,581.95,455.1
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,612.63,475.41
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,642.01,494.56
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,799.71,613.8
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,954.86,723.88
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,971.92,731.47
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,986.09,737.71
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,991.91,738.26
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,1001.54,741.5
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,997.74,737.24
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,990.75,731.02
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,985.43,724.59
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,969.47,711.17
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,949.26,696.89
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,926.28,680.88
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,898.88,660.62
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,868.89,638.76
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,776.32,572.48
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,690.73,507.13
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,710.23,525.85
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,715.69,532.98
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,669.47,498.71
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,622.11,463.22
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,572.44,424.37
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,522.13,384.25
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,465.2,339.86
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,412.78,297.47
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,358.48,252.22
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,305.3,207.25
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,252.23,163.0
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,201.31,121.77
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,145.41,80.17
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,97.8,52.12
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,56.39,42.07
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,55.24,41.45
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,51.52,38.45
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,47.51,35.07
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,41.85,30.15
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,35.87,24.69
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,24.08,13.69
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.59,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,14.83,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,37.89,5.3
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,121.58,90.33
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,195.87,154.47
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,272.5,219.26
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,369.18,298.05
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,437.04,351.67
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,508.73,406.39
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,576.39,456.74
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,653.51,512.38
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,705.87,546.96
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,758.01,580.54
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,805.09,610.06
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,851.35,638.5
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,884.86,659.15
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,916.29,678.37
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,936.85,689.27
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,960.3,702.17
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,974.73,709.15
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,986.14,714.31
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,991.9,715.91
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,994.47,715.64
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,989.86,712.3
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,982.06,707.09
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,968.78,698.74
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,952.48,688.52
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,931.33,674.89
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,907.53,659.55
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,878.33,640.63
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,847.07,620.29
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,812.38,597.33
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,775.88,573.03
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,735.25,544.66
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,693.62,514.89
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,648.93,482.35
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,603.49,448.57
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,555.5,412.09
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,504.02,372.37
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,453.85,332.66
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,404.44,292.63
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,354.12,251.53
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,307.05,212.72
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,259.06,173.67
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,213.81,137.83
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,171.04,107.34
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,132.41,84.95
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,94.89,74.11
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,89.64,70.14
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,82.06,64.05
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,77.36,60.15
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,62.79,47.63
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,47.66,34.34
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,31.37,19.47
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,21.86,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,58.81,16.1
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,150.57,114.34
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,231.23,184.69
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,303.28,246.19
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,381.35,310.71
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,448.78,364.74
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,519.8,419.79
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,576.53,462.16
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,634.1,504.15
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,692.48,545.06
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,745.51,580.79
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,783.76,604.24
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,820.02,625.99
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,855.42,647.53
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,888.93,667.52
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,908.56,677.89
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,925.13,686.27
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,942.06,695.62
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,956.27,703.46
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,960.31,703.48
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,961.33,701.69
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,959.79,699.5
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,955.3,695.5
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,960.75,696.79
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,961.22,694.82
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,795.79,579.54
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,622.0,450.73
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,482.03,352.49
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,350.14,256.87
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,493.19,362.56
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,620.74,452.59
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,564.4,410.7
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,509.16,370.47
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,515.84,376.89
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,511.54,374.9
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,473.28,347.22
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,443.14,325.16
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,396.69,291.35
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,353.74,259.98
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,329.86,241.48
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,303.11,220.11
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,256.84,186.84
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,216.74,158.78
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,185.77,127.92
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,133.88,85.48
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,94.51,73.74
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,88.82,69.42
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,80.87,63.02
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,76.01,59.01
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,61.76,46.78
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,46.97,33.8
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,29.41,18.02
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,11.78,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,20.41,10.66
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,33.44,21.9
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,50.16,36.02
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,67.13,50.14
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,86.14,65.63
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,104.97,80.64
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,153.03,119.28
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,213.22,166.47
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,129.19,99.14
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,62.38,44.96
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,44.67,30.53
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,26.98,16.14
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,24.67,14.19
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,22.35,12.25
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,233.39,177.41
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,453.57,337.49
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,451.79,333.66
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,449.72,330.98
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,390.19,287.14
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,322.48,237.39
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,567.36,415.4
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,794.92,567.7
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,772.94,550.16
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,749.96,534.43
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,828.4,592.92
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,892.0,638.51
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,711.79,512.84
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,544.06,391.35
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,665.12,483.57
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,764.13,555.46
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,724.93,528.12
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,684.48,500.55
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,641.0,470.85
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,596.99,439.96
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,549.06,404.47
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,502.68,369.34
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,414.66,304.24
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,359.59,264.71
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,341.06,247.0
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,312.19,217.79
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,266.05,180.61
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,221.28,145.45
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,177.24,113.51
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,136.96,88.9
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,98.34,77.74
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,91.59,72.53
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,83.37,65.73
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,78.07,61.2
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,63.88,48.98
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,49.16,35.98
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,32.95,21.2
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.85,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
