Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,10.61,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,26.5,7.28
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,90.9,67.85
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,153.06,121.79
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,218.88,177.8
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,298.35,243.28
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,361.92,294.22
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,428.88,346.15
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,487.95,389.58
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,549.13,433.11
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,601.41,469.56
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,668.03,515.07
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,711.98,543.44
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,755.19,570.89
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,792.06,593.25
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,827.66,614.39
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,858.1,631.99
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,886.9,648.29
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,905.56,658.33
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,924.01,668.18
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,935.6,673.12
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,944.43,676.37
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,942.48,673.89
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,937.73,669.83
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,936.78,668.14
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,932.21,663.07
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,912.55,649.93
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,890.42,635.45
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,862.56,617.92
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,832.82,598.8
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,799.63,577.05
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,764.93,554.01
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,726.18,527.98
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,686.19,500.64
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,625.26,456.49
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,574.14,418.9
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,544.95,398.62
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,506.5,370.41
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,453.52,330.3
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,403.52,292.1
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,362.9,259.46
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,320.35,224.45
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,273.9,187.8
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,230.25,154.04
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,187.09,122.6
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,147.52,97.85
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,109.72,86.82
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,106.49,84.66
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,94.91,75.26
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,82.79,65.17
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,67.0,51.62
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,50.58,37.2
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,33.72,21.87
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,15.72,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,41.39,16.05
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,116.57,87.6
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,184.25,145.91
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,247.9,199.77
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,330.9,267.11
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,331.92,266.66
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,339.96,270.84
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,338.93,267.35
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,346.44,269.91
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,354.62,274.29
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,347.12,266.95
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,344.82,263.16
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,341.4,258.54
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,346.92,261.51
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,352.13,264.22
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,341.39,255.48
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,318.04,237.7
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,377.65,280.65
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,423.95,312.76
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,394.93,290.98
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,355.94,262.54
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,282.56,209.58
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,210.72,156.77
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,262.63,195.33
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,313.98,232.09
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,327.28,241.09
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,340.21,250.02
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,224.1,165.63
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,109.38,79.61
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,121.24,89.3
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,132.95,98.56
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,96.4,70.38
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,59.84,41.9
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,72.92,52.41
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,85.88,62.81
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,87.72,64.35
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,89.55,65.94
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,103.23,77.04
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,116.68,88.01
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,118.28,89.5
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,119.78,90.96
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,156.34,120.02
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,188.53,145.4
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,134.71,103.59
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,80.79,60.96
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,69.8,55.0
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,58.59,45.59
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,72.4,57.69
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,84.78,68.35
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,68.37,53.95
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,53.17,40.28
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,34.52,23.12
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,15.13,0.0
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,8.1,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.01,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,20.5,6.13
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,89.9,68.43
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,150.84,122.19
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,224.19,185.74
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,295.25,246.19
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,254.93,211.48
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,204.56,167.34
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,206.64,167.84
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,196.56,158.16
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,306.34,247.43
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,422.0,337.66
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,440.03,348.71
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,456.62,358.98
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,517.8,404.02
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,579.53,448.18
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,578.33,444.01
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,575.42,439.08
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,602.48,457.79
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,628.65,475.56
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,618.13,465.55
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,606.75,455.29
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,491.83,371.06
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,390.12,295.04
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,332.47,251.92
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,284.56,215.55
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,309.39,234.21
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,333.72,252.13
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,380.62,286.8
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,422.72,317.44
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,397.59,298.92
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,373.18,281.18
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,308.25,232.81
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,242.04,182.96
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,259.0,196.54
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,275.3,209.41
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,272.78,207.7
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,269.94,205.83
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,327.63,249.45
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,375.77,283.52
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,313.75,237.12
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,262.03,199.67
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,211.47,162.11
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,171.3,132.44
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,110.72,84.72
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,46.48,32.86
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,40.41,29.61
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,34.35,24.5
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,28.3,19.26
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,22.25,13.94
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,16.68,9.0
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.11,4.01
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.94,0.17
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.77,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.08
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,23.04
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,51.0,37.23
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,67.97,51.49
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,85.86,66.36
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,103.62,80.88
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,121.81,95.34
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,139.91,109.49
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,157.93,123.69
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,176.06,137.85
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,153.83,119.29
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,132.54,101.65
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,187.12,144.62
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,242.21,186.99
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,249.47,191.65
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,256.73,196.4
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,264.45,201.87
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,272.13,207.31
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,330.55,250.69
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,399.92,300.96
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,402.58,301.52
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,405.0,302.19
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,467.66,346.97
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,528.23,388.96
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,650.54,478.44
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,761.9,557.27
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,675.62,494.97
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,594.74,436.63
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,436.41,324.28
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,286.01,213.49
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,300.69,224.63
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,314.79,234.85
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,321.9,240.88
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,331.84,249.04
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,334.43,251.33
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,335.6,252.51
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,331.38,250.04
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,325.01,245.68
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,327.51,245.39
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,316.22,232.51
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,261.7,193.56
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,220.51,166.51
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,184.69,140.11
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,152.43,116.53
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,130.95,100.94
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,113.45,91.83
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,80.03,63.64
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,52.6,40.11
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,46.31,34.57
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,38.68,27.62
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,27.83,17.57
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,16.5,2.28
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.2,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.05,1.85
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,27.4,16.69
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,44.18,31.2
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,65.38,49.24
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,86.15,66.62
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,56.73,42.06
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,32.49,21.7
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,112.73,88.48
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,200.27,159.13
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,242.61,191.86
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,273.77,215.32
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,224.07,174.81
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,188.33,145.41
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,183.65,141.37
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,179.21,137.52
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,232.42,178.41
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,285.77,218.45
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,287.35,219.05
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,288.95,219.86
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,323.12,244.81
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,356.93,269.05
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,319.46,240.79
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,282.66,213.11
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,386.46,289.86
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,481.27,357.35
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,534.49,395.48
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,587.73,433.16
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,728.01,540.62
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,842.57,623.71
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,713.56,529.11
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,599.51,442.47
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,610.58,452.93
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,618.14,459.64
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,616.63,461.87
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,606.09,456.07
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,559.17,420.47
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,511.58,383.58
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,430.93,321.77
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,379.11,283.14
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,345.13,256.63
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,310.07,228.64
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,267.43,196.35
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,236.55,173.6
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,195.78,138.51
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,146.19,99.17
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,116.73,86.12
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,100.36,80.64
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,88.75,70.93
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,76.59,60.54
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,62.82,48.59
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,48.51,35.89
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,33.28,22.01
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,18.4,4.0
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,9.05,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,17.64,5.78
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,52.51,37.64
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,84.44,65.72
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,121.29,97.72
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,159.21,130.09
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,117.99,95.02
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,74.0,57.0
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,98.46,77.12
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,122.92,96.83
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,326.32,264.96
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,533.76,426.12
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,584.57,461.46
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,635.6,496.97
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,417.28,329.22
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,189.12,146.53
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,235.41,182.79
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,281.73,217.89
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,602.09,464.77
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,898.6,673.91
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,801.67,598.59
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,703.33,524.39
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,717.08,534.48
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,719.18,535.94
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,508.7,383.24
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,300.75,226.58
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,467.49,352.0
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,625.74,464.68
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,462.32,345.72
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,307.41,230.61
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,411.64,308.94
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,509.5,379.7
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,537.27,400.68
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,562.15,419.51
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,519.49,388.55
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,479.06,359.29
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,419.76,315.97
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,371.88,280.77
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,293.86,223.32
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,226.2,172.8
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,223.91,171.47
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,220.91,169.42
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,220.35,168.44
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,222.38,169.12
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,163.59,125.02
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,113.74,87.49
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,99.44,76.39
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,85.44,68.54
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,71.43,56.72
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,57.28,44.54
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,43.68,32.59
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,29.71,20.14
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,18.55,10.02
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.4,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.81,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,17.15,9.06
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,30.63,20.53
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,25.99,16.46
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.43
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,24.16,14.72
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,26.96,17.0
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,43.28,30.46
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,59.63,43.77
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,64.32,47.48
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,69.03,51.19
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,84.03,63.27
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,99.3,75.48
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,118.46,90.76
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,137.63,105.88
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,172.23,132.89
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,206.75,159.18
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,300.56,230.62
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,403.08,305.83
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,561.76,421.2
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,705.96,520.21
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,748.21,548.4
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,781.2,571.02
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,769.38,561.76
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,755.1,551.37
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,540.9,401.11
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,345.98,258.03
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,334.32,250.29
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,322.74,241.58
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,357.12,267.29
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,392.13,292.82
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,313.73,235.08
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,243.87,183.33
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,204.11,154.28
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,164.88,124.92
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,167.89,127.69
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,170.6,130.15
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,156.44,119.81
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,142.59,109.65
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,144.83,111.63
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,145.57,112.5
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,127.33,98.77
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,110.52,89.9
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,93.29,75.37
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,75.88,60.42
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,58.69,45.46
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,41.29,30.06
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,26.94,17.07
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,12.05,1.69
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,42.57,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,121.53,76.66
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,201.88,159.1
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,288.6,233.65
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,176.91,144.66
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,29.69,19.54
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,50.19,36.9
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,70.91,53.99
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,95.31,73.76
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,119.74,93.15
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,155.79,121.63
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,192.06,149.65
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,229.55,177.84
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,267.2,205.48
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,287.15,219.89
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,320.54,244.29
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,356.09,269.77
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,391.3,294.63
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,544.95,406.33
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,684.58,502.4
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,862.19,628.11
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,1004.4,719.23
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,1000.3,714.33
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,993.01,709.28
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,926.66,664.89
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,846.13,605.57
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,894.22,644.44
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,924.95,664.97
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,896.83,646.64
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,866.46,627.42
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,832.64,605.88
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,796.77,582.87
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,756.08,555.38
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,713.96,525.58
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,669.33,494.05
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,623.65,461.02
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,575.76,425.83
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,523.15,386.27
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,471.34,346.7
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,419.9,306.0
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,368.1,263.33
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,317.63,220.86
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,266.21,177.54
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,211.48,132.48
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,162.66,94.78
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,117.17,64.79
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,73.86,45.78
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,59.37,45.27
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,56.3,42.86
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,52.98,40.11
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,47.17,35.05
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,40.07,28.65
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,29.28,18.82
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,18.02,5.73
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,20.36,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,53.16,30.63
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,128.46,98.51
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,196.11,156.64
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,110.52,87.66
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,30.62,19.99
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,121.47,96.02
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,219.83,175.63
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,172.44,135.84
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,118.68,90.95
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,242.48,190.12
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,363.42,282.78
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,467.2,360.28
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,574.53,437.73
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,604.31,456.96
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,632.84,475.58
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,657.69,490.64
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,681.22,504.66
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,600.26,444.8
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,518.47,384.09
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,554.28,409.72
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,600.06,441.28
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,570.56,419.36
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,551.8,405.29
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,666.21,486.82
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,772.55,559.25
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,632.24,460.18
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,499.23,364.81
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,524.54,383.81
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,547.89,400.45
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,431.73,317.95
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,321.98,238.42
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,518.07,388.03
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,690.21,510.48
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,647.66,478.93
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,604.59,447.83
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,400.56,299.11
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,248.8,185.17
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,275.57,206.21
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,303.79,227.6
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,320.46,236.48
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,320.75,229.43
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,281.55,197.34
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,243.68,166.88
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,200.62,134.27
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,160.67,107.3
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,122.47,87.52
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,110.88,88.81
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,100.12,79.96
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,88.85,70.45
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,72.96,56.85
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,56.43,42.37
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,38.55,26.44
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,17.74,5.95
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,30.8,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,87.61,54.44
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,160.4,123.45
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,249.12,198.54
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,259.47,208.92
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,278.01,224.29
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,245.06,196.67
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,203.87,161.47
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,207.08,162.87
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,198.36,154.63
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,314.57,246.72
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,437.07,339.99
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,464.4,357.68
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,490.72,374.79
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,479.3,363.97
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,451.78,341.81
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,542.44,407.23
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,619.19,460.58
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,578.31,428.94
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,523.61,388.2
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,513.68,379.83
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,503.51,371.13
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,394.89,292.79
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,282.72,210.25
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,272.28,202.76
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,261.9,195.02
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,242.16,180.31
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,222.58,165.7
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,548.84,414.99
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,837.37,616.45
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,716.72,526.48
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,609.26,445.8
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,416.81,309.17
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,237.7,176.44
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,387.33,289.68
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,519.36,384.93
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,458.38,339.78
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,397.99,295.75
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,408.44,303.36
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,404.83,298.34
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,365.73,266.53
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,322.17,230.22
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,246.89,178.0
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,204.18,153.53
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,182.78,127.23
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,142.59,88.97
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,103.01,69.68
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,85.74,67.35
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,80.33,62.96
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,74.58,58.11
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,66.49,51.16
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,53.69,39.91
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,37.12,25.14
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,19.94,7.72
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
