Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,8.33,1.15
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,12.97,5.13
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,18.07,9.49
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,23.18,13.8
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,17.62,9.12
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,12.05,4.43
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,115.58,90.2
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,229.81,181.2
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,295.12,232.31
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,361.79,283.5
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,350.55,272.94
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,338.05,261.74
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,353.96,272.98
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,369.55,283.84
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,357.88,273.6
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,346.25,263.58
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,350.02,265.89
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,341.73,259.24
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,430.32,324.44
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,505.85,378.25
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,770.78,577.08
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,988.06,722.86
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,907.32,663.8
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,808.76,588.4
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,873.76,638.18
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,917.16,665.75
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,893.59,648.04
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,867.45,629.32
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,798.74,581.35
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,734.74,532.29
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,646.22,470.53
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,567.56,414.69
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,566.83,416.61
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,564.05,415.79
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,530.57,392.05
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,496.09,367.2
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,470.71,348.37
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,439.74,322.06
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,382.21,275.31
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,330.71,232.06
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,279.07,188.26
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,229.24,146.22
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,179.43,106.09
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,132.08,71.86
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,82.14,43.44
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,49.47,36.93
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,46.75,34.74
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,43.77,32.23
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,40.1,29.08
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,36.21,25.56
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,28.92,18.92
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,21.18,11.19
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,10.53,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,9.72
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,39.93,27.1
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,58.95,43.48
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,82.02,62.98
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,105.01,82.04
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,280.73,228.62
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,456.52,367.67
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,590.2,469.0
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,726.29,563.8
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,611.12,477.04
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,446.66,347.95
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,570.27,441.83
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,699.16,534.28
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,724.22,548.55
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,747.2,562.1
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,691.91,519.33
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,631.37,472.86
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,838.3,627.35
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,1004.38,737.48
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,1008.05,736.39
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,1008.37,734.75
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,1004.28,731.42
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,996.91,726.12
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,981.08,714.05
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,962.1,700.12
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,824.63,605.19
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,677.25,494.68
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,783.43,578.15
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,861.92,634.14
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,829.43,611.66
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,794.85,588.58
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,755.97,562.47
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,715.67,534.89
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,639.13,477.47
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,579.32,431.72
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,561.29,420.6
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,534.54,400.79
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,449.63,335.57
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,400.51,298.37
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,374.23,274.85
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,331.28,234.59
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,281.5,192.52
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,228.35,148.16
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,183.8,114.13
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,147.77,90.51
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,106.13,66.28
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,75.18,58.81
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,68.82,53.6
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,62.04,47.88
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,54.42,41.36
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,46.37,34.26
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,35.89,24.82
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,24.91,14.25
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,12.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,62.62,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,171.41,122.7
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,246.37,195.18
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,331.3,268.36
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,307.6,250.8
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,263.12,214.09
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,254.48,206.17
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,240.64,193.27
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,333.53,267.06
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,432.57,342.73
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,384.56,302.71
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,330.62,258.19
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,426.3,331.33
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,510.22,393.42
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,620.41,474.32
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,719.1,544.74
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,717.79,539.95
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,713.67,533.84
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,737.56,549.82
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,760.02,564.61
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,718.6,532.9
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,665.06,493.1
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,678.94,502.98
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,691.6,511.7
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,680.53,503.34
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,668.72,494.62
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,740.85,548.57
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,802.45,594.01
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,776.99,576.1
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,750.89,558.08
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,732.48,545.52
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,713.53,532.38
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,452.94,342.86
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,213.93,160.4
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,390.44,296.72
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,555.19,417.76
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,450.93,339.31
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,359.91,271.06
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,221.44,167.46
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,83.07,60.51
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,220.98,166.06
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,340.8,251.81
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,293.03,214.42
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,251.62,183.24
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,216.93,158.43
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,181.2,133.89
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,151.93,113.45
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,125.37,101.23
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,83.1,65.74
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,51.54,38.87
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,46.99,35.0
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,42.17,30.67
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,33.17,22.54
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,24.11,13.7
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,50.66,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,144.17,102.01
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,216.59,170.4
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,298.82,241.05
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,378.26,307.82
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,461.8,375.7
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,459.29,372.07
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,453.4,364.84
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,458.62,366.69
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,472.98,374.86
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,642.12,505.39
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,814.66,627.56
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,830.13,634.47
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,835.43,635.27
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,894.29,674.4
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,951.1,711.22
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,974.99,724.37
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,996.19,735.94
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,872.59,649.21
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,717.76,532.18
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,887.64,658.95
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,1029.64,753.22
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,1026.69,749.62
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,1020.43,744.97
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,1010.43,738.39
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,997.19,729.78
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,976.57,715.61
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,953.15,699.69
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,926.27,681.87
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,896.96,662.41
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,863.13,639.54
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,827.09,615.12
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,787.13,588.16
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,745.44,559.82
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,701.36,527.32
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,655.91,493.03
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,606.98,455.84
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,557.59,417.4
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,506.4,377.22
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,455.12,335.82
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,386.04,281.21
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,341.15,245.66
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,291.83,204.81
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,243.25,164.39
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,191.53,119.61
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,139.43,77.51
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,91.88,50.31
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,59.47,45.27
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,55.67,42.28
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,51.51,38.87
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,46.97,35.06
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,42.13,30.78
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,33.69,23.11
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,24.72,14.35
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,69.58,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,186.95,134.43
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,267.83,212.34
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,359.46,291.14
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,431.84,352.28
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,509.33,415.05
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,573.08,464.05
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,635.64,508.77
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,692.05,546.49
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,748.77,583.15
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,796.81,614.23
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,843.89,644.12
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,876.46,662.26
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,914.74,684.13
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,946.14,703.15
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,975.09,720.52
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,997.41,732.04
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,1016.83,741.71
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,1030.65,748.9
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,1041.29,754.17
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,1046.14,754.73
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,1047.63,753.32
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,1043.23,749.41
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,1035.47,743.54
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,1023.4,735.06
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,1008.07,724.64
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,986.8,710.52
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,962.68,694.68
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,934.6,676.66
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,904.06,657.04
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,869.84,634.61
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,833.36,610.61
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,793.23,583.17
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,751.26,554.38
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,706.19,522.68
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,659.77,488.78
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,610.14,451.78
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,560.15,413.62
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,508.52,374.07
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,456.83,333.22
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,403.55,289.45
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,350.91,245.24
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,291.84,196.14
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,240.62,153.05
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,189.09,111.29
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,140.11,75.45
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,92.97,48.85
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,53.85,40.3
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,46.99,34.62
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,45.18,33.14
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,41.56,30.13
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,37.72,26.76
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,31.37,21.01
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,24.67,14.32
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,12.18,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,57.35,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,159.02,112.63
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,234.43,183.11
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,323.8,257.98
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,394.81,316.19
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,470.79,375.94
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,534.66,423.34
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,600.94,470.05
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,656.47,505.73
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,712.58,540.55
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,760.88,571.05
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,804.71,598.06
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,845.53,623.28
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,884.75,647.19
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,916.68,665.78
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,946.36,682.88
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,969.98,695.36
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,982.09,700.65
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,921.58,660.77
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,833.74,597.41
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,934.42,667.58
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,1015.11,714.9
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,1011.73,711.9
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,1005.15,707.96
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,941.68,667.51
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,863.38,611.17
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,910.11,648.88
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,939.53,668.14
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,820.66,587.79
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,705.45,503.52
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,769.28,554.83
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,816.76,589.56
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,648.62,471.72
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,506.24,366.39
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,527.32,383.24
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,536.16,390.19
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,515.68,376.07
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,492.06,359.32
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,476.41,348.48
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,451.39,327.38
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,394.5,281.62
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,343.72,239.45
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,280.32,194.74
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,251.69,180.24
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,205.65,135.16
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,143.69,78.9
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,92.55,48.74
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,53.5,39.64
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,51.72,38.39
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,49.79,36.9
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,45.99,33.78
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,41.98,30.27
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,34.47,23.48
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,25.69,15.06
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,50.25,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,143.68,100.31
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,216.96,167.09
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,300.13,235.91
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,376.19,297.48
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,456.39,360.14
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,506.63,398.02
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,557.48,435.23
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,627.56,485.29
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,700.2,535.12
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,747.91,566.53
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,791.05,594.58
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,830.62,619.15
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,868.55,642.39
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,900.06,661.64
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,929.36,679.45
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,952.55,691.9
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,972.98,702.61
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,987.28,710.4
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,989.56,710.66
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,993.95,711.11
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,995.22,709.67
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,992.38,707.21
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,986.44,702.95
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,978.84,697.78
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,959.88,685.51
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,940.37,673.04
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,918.28,658.96
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,890.88,640.58
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,861.6,621.0
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,828.97,600.08
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,794.57,577.88
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,756.68,553.09
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,717.47,526.17
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,674.82,497.11
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,631.34,466.71
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,584.75,432.37
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,538.33,397.34
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,486.4,358.31
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,438.6,321.1
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,389.03,281.04
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,340.86,241.31
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,292.01,201.14
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,245.37,162.83
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,201.08,134.71
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,181.9,128.98
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,133.47,90.31
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,79.11,61.59
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,73.94,57.47
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,68.42,52.88
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,60.61,46.29
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,52.37,39.09
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,40.87,28.86
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.21,18.75
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.5,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,46.67,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,135.65,94.83
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,206.14,159.53
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,285.74,225.73
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,355.27,281.96
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,435.59,343.75
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,498.96,391.69
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,564.83,440.0
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,622.29,480.44
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,680.78,520.09
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,728.76,551.9
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,776.27,583.02
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,816.83,608.32
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,851.63,629.55
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,883.49,649.55
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,913.25,668.15
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,937.21,681.64
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,958.62,693.51
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,974.31,703.14
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,987.1,711.06
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,992.79,713.13
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,986.35,707.6
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,983.59,705.65
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,977.77,701.81
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,967.95,694.51
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,955.15,685.4
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,936.18,673.39
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,914.67,659.8
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,889.09,643.55
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,861.41,625.89
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,829.53,605.11
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,795.68,582.93
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,758.39,558.3
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,719.47,531.71
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,677.37,501.41
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,632.2,468.42
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,584.19,432.57
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,537.46,396.91
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,489.3,360.23
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,441.56,322.82
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,387.5,279.39
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,339.4,239.59
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,290.45,199.19
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,243.56,160.53
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,197.46,123.83
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,154.75,92.81
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,112.87,68.17
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,76.04,58.79
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,72.47,55.99
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,67.64,52.0
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,60.19,45.74
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,52.33,38.89
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,40.83,28.72
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,28.79,17.58
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,56.58,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,156.67,110.07
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,230.05,178.54
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,317.2,251.45
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,387.43,309.28
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,462.83,369.04
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,524.73,416.79
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,589.0,464.32
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,644.14,502.15
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,700.03,539.55
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,743.38,566.95
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,789.64,595.92
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,829.33,619.88
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,867.45,642.5
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,898.89,661.33
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,928.11,678.66
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,942.94,685.23
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,963.54,695.71
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,977.29,703.14
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,988.1,708.85
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,994.36,710.4
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,997.49,710.12
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,994.96,707.84
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,989.25,703.74
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,978.96,695.96
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,965.59,686.38
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,945.92,673.83
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,923.59,659.67
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,897.91,643.79
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,869.93,626.37
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,837.56,605.65
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,803.09,583.45
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,765.1,557.66
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,725.39,530.62
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,683.04,500.99
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,639.4,469.61
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,592.34,435.25
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,544.74,399.55
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,495.51,362.17
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,446.27,323.63
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,389.88,278.41
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,340.0,237.04
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,289.17,194.81
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,240.04,153.97
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,192.38,115.83
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,142.43,79.26
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,98.06,53.29
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,57.56,43.05
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,57.17,42.89
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,56.8,42.65
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,52.09,38.71
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,46.21,33.58
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,37.3,25.66
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,27.99,16.91
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,39.15,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,109.2,75.17
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,187.27,144.65
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,263.69,209.09
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,333.16,266.68
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,408.74,327.28
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,470.3,375.58
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,540.66,428.98
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,444.87,351.31
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,338.76,264.24
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,548.49,428.36
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,755.61,579.18
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,795.26,602.76
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,833.48,626.17
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,866.2,646.57
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,897.02,665.6
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,919.17,677.73
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,938.54,688.07
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,948.02,693.02
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,960.79,700.31
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,965.26,701.16
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,966.67,700.19
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,965.61,698.85
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,961.59,695.71
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,949.69,687.57
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,935.0,677.76
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,867.69,629.61
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,793.49,574.52
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,827.05,601.56
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,844.53,615.63
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,795.39,578.81
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,751.66,544.93
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,691.53,503.59
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,637.77,466.09
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,594.17,434.94
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,553.12,405.3
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,514.57,377.68
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,477.07,350.45
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,465.14,341.7
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,438.94,320.07
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,386.83,279.65
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,341.51,244.93
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,302.04,211.81
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,257.09,173.54
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,212.82,138.85
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,171.56,108.95
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,131.78,85.01
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,96.12,75.24
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,88.66,69.28
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,81.41,63.32
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,74.94,57.96
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,63.16,47.84
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,47.69,34.34
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,31.68,19.93
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,17.08,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
