Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,37.19,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,104.04,71.04
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,170.97,131.68
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,255.86,202.87
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,324.89,260.06
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,399.9,320.18
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,382.34,305.68
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,369.25,293.66
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,410.51,324.09
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,451.28,353.2
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,429.28,333.9
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,415.71,320.85
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,529.01,405.43
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,632.57,479.9
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,669.99,504.58
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,706.41,528.67
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,747.44,555.62
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,800.8,590.19
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,823.42,603.78
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,844.03,616.18
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,863.52,626.76
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,880.68,635.76
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,874.47,630.39
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,866.12,623.88
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,869.0,624.38
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,869.51,623.31
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,833.6,598.74
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,795.6,572.96
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,776.76,560.53
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,756.9,547.23
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,738.33,534.98
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,719.17,522.18
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,688.22,501.22
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,656.47,479.5
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,543.29,397.97
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,450.97,330.33
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,484.92,357.13
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,508.94,374.52
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,477.99,350.93
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,436.42,318.36
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,389.9,281.23
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,344.35,244.19
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,296.88,208.13
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,257.77,179.67
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,215.95,144.38
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,169.01,106.75
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,129.41,82.83
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,93.91,73.4
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,85.71,66.81
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,78.39,60.79
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,69.02,52.98
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,61.77,46.69
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,46.99,33.77
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,31.71,20.0
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,16.31,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,40.35,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,112.02,76.76
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,192.62,148.8
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,272.3,216.49
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,347.16,278.86
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,434.14,348.73
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,497.91,398.02
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,564.29,447.62
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,625.79,491.51
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,688.98,534.82
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,737.14,567.01
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,784.81,598.35
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,721.93,549.25
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,636.95,481.38
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,657.26,493.11
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,675.41,502.65
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,665.06,491.59
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,638.28,469.62
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,704.48,515.49
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,756.53,550.71
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,889.02,645.71
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,992.97,712.16
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,990.03,708.47
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,983.97,703.73
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,972.36,695.9
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,957.76,686.29
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,831.7,600.06
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,693.7,498.37
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,792.21,573.8
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,863.25,623.26
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,831.29,601.87
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,797.31,579.76
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,759.67,555.06
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,720.52,528.83
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,678.37,498.89
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,635.08,467.53
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,567.43,416.37
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,518.44,378.58
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,471.27,344.26
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,425.59,310.3
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,384.05,278.64
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,341.66,246.67
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,306.35,217.96
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,259.22,179.48
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,222.38,153.16
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,185.99,128.97
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,148.95,102.79
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,109.21,85.72
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,96.45,75.45
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,84.7,65.79
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,72.04,55.29
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,58.85,44.05
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,45.14,32.1
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,30.96,19.34
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,15.92,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,35.32,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,100.86,68.46
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,169.42,130.5
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,256.37,203.65
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,321.43,257.85
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,391.33,314.2
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,297.67,238.34
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,177.07,138.37
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,179.09,139.33
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,190.64,147.49
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,177.99,136.74
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,165.69,126.32
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,279.39,214.69
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,386.3,294.62
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,427.03,323.01
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,467.66,350.99
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,440.28,328.38
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,412.27,305.71
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,448.98,331.79
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,485.17,356.95
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,562.9,410.89
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,626.69,453.8
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,619.08,447.66
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,610.83,441.55
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,610.25,440.25
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,608.87,438.4
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,687.69,495.79
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,763.74,549.77
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,734.13,528.17
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,704.86,507.3
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,602.75,435.72
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,508.78,368.59
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,491.96,357.5
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,475.19,346.08
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,566.69,418.55
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,639.58,473.75
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,593.53,438.99
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,546.7,403.34
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,497.5,365.65
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,443.26,323.26
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,392.55,281.77
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,342.75,240.15
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,292.15,197.92
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,243.3,157.12
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,195.52,118.44
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,145.09,80.86
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,100.59,54.07
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,59.88,44.81
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,54.99,40.86
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,53.26,39.48
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,49.24,36.15
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,44.98,32.42
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,36.43,24.86
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,27.91,16.93
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,14.08,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,25.1,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,69.56,45.45
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,134.73,102.51
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,213.32,168.03
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,281.64,224.79
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,356.77,285.5
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,435.6,348.0
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,508.59,404.67
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,567.66,447.73
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,627.59,490.33
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,683.69,529.03
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,734.27,562.71
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,783.7,594.81
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,832.87,626.22
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,866.18,647.16
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,897.61,666.79
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,922.55,681.31
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,950.93,698.14
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,966.18,706.9
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,978.59,713.96
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,979.06,712.17
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,986.21,714.99
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,983.82,712.32
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,978.34,707.82
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,970.39,700.78
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,959.38,691.87
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,941.04,679.0
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,920.06,664.79
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,894.9,648.11
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,867.49,629.97
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,835.75,608.74
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,801.96,586.12
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,764.26,559.65
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,724.88,532.04
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,683.31,502.13
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,640.48,470.76
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,594.4,436.47
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,547.7,400.98
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,499.21,364.12
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,445.67,322.63
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,394.96,281.53
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,345.15,240.3
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,294.68,198.55
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,245.9,158.13
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,197.52,119.09
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,146.12,80.79
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,101.51,54.01
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,60.65,45.24
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,54.21,40.11
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,51.63,38.11
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,47.95,35.06
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,44.06,31.66
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,36.67,25.08
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,27.92,16.97
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,14.08,0.25
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,40.47,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,112.63,76.66
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,193.67,149.62
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,274.14,218.14
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,349.62,281.21
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,437.52,351.99
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,501.57,401.62
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,568.24,451.52
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,630.57,496.09
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,694.68,540.19
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,699.09,540.06
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,689.39,529.32
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,784.23,594.94
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,871.76,652.23
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,902.83,669.74
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,931.68,685.96
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,947.38,693.6
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,969.08,705.35
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,984.19,713.92
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,996.34,720.69
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,1002.34,722.38
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,1005.24,722.22
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,1002.48,719.74
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,996.54,715.36
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,984.97,706.03
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,970.34,694.89
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,951.34,682.44
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,929.65,668.31
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,903.71,651.44
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,875.51,633.08
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,842.93,611.59
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,808.24,588.65
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,770.8,563.75
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,731.55,537.5
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,689.32,507.52
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,645.77,475.69
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,598.22,440.28
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,550.5,403.98
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,501.69,366.01
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,447.79,323.53
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,396.73,282.19
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,346.56,240.71
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,295.72,198.7
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,246.57,158.01
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,198.09,119.03
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,146.93,81.05
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,102.25,54.14
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,61.31,45.58
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,54.91,40.52
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,53.17,39.23
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,49.58,36.35
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,45.78,33.11
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,37.19,25.52
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,28.69,17.63
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.47,0.78
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,49.93,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,143.36,98.86
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,218.12,169.13
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,303.28,241.3
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,384.97,309.09
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,472.08,378.94
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,535.65,427.77
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,601.66,476.17
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,661.66,517.83
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,719.95,557.09
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,767.92,587.86
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,815.08,617.45
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,856.95,642.84
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,889.68,661.66
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,920.3,678.65
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,948.61,693.95
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,972.25,706.36
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,993.21,717.03
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,1006.92,724.17
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,1017.53,729.46
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,1023.39,730.7
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,1026.02,730.04
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,1022.36,726.66
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,1015.42,721.38
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,1003.74,711.79
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,988.88,700.36
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,969.06,687.0
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,946.41,671.95
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,919.36,653.14
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,889.9,632.88
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,857.24,611.89
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,822.35,589.38
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,782.94,563.8
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,741.71,536.87
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,698.17,507.31
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,653.24,475.16
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,605.66,440.43
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,557.33,404.31
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,506.88,365.77
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,456.26,326.05
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,404.29,284.45
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,352.82,242.26
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,300.94,199.57
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,250.37,157.8
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,192.71,111.74
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,144.19,75.73
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,97.62,47.83
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,54.41,39.66
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,46.78,33.57
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,40.83,28.74
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,38.22,26.66
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,35.47,24.31
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,29.93,19.43
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,24.09,13.94
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,11.82,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,45.11,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,132.68,90.37
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,205.12,157.89
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,287.6,227.18
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,358.08,285.48
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,439.75,350.34
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,503.66,399.55
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,570.16,448.93
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,626.04,487.49
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,682.72,524.94
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,731.5,556.53
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,779.85,587.11
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,821.46,611.21
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,857.68,631.19
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,890.64,648.91
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,921.49,664.73
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,946.69,675.76
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,969.43,684.93
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,984.65,689.17
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,987.94,686.05
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,995.76,685.72
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,1000.58,683.4
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,998.28,682.33
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,992.84,679.59
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,980.26,673.6
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,964.65,665.8
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,946.83,656.6
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,926.38,645.68
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,901.37,630.52
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,874.15,613.89
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,842.64,595.06
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,809.11,574.79
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,772.36,552.23
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,733.82,527.99
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,691.32,498.96
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,647.65,468.48
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,601.36,435.7
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,551.13,399.33
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,501.5,362.07
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,452.07,323.88
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,401.14,283.67
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,351.46,243.49
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,301.16,202.71
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,247.25,159.15
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,199.44,121.25
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,155.06,88.81
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,116.75,68.54
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,89.42,69.0
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,74.53,56.91
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,63.74,48.05
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,57.32,42.85
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,50.55,37.12
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,41.01,28.73
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,31.03,19.59
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.65,1.97
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,35.74,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,101.72,67.87
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,168.99,129.59
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,254.82,201.38
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,325.14,259.47
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,401.92,320.79
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,464.33,368.58
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,529.97,417.05
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,595.0,463.48
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,656.14,505.22
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,619.21,473.81
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,563.07,428.57
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,647.33,487.49
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,720.76,536.39
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,688.68,509.72
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,665.65,489.78
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,619.36,454.27
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,584.06,426.15
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,694.58,504.19
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,792.19,570.59
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,900.06,645.23
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,986.98,699.63
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,914.61,651.59
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,831.82,592.32
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,861.3,613.07
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,887.66,630.79
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,855.18,609.09
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,821.8,587.13
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,710.98,510.79
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,607.68,438.05
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,644.61,465.93
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,673.67,487.22
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,578.15,419.73
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,491.7,357.99
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,573.85,423.38
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,637.11,471.34
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,591.19,436.94
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,544.53,401.8
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,487.01,358.01
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,445.18,325.76
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,357.19,261.53
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,299.17,221.31
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,270.14,199.21
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,247.16,181.18
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,217.34,158.65
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,188.16,136.99
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,133.31,88.21
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,65.05,42.34
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,55.9,41.79
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,53.02,39.45
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,49.0,36.12
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,44.73,32.39
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,36.92,25.45
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,27.85,17.12
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,14.04,1.46
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,46.54,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,134.93,91.77
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,205.49,158.95
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,286.01,226.99
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,360.1,287.56
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,437.35,348.3
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,499.45,395.54
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,564.1,442.94
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,621.08,482.2
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,679.23,520.98
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,726.99,550.85
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,770.58,577.14
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,702.49,525.41
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,607.28,451.65
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,647.63,479.0
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,687.31,504.53
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,832.69,605.69
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,950.44,677.99
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,965.43,683.06
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,977.54,687.44
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,984.61,688.76
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,988.66,688.36
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,986.61,686.42
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,981.45,682.75
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,971.71,676.42
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,958.93,668.37
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,941.3,657.43
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,920.97,644.91
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,895.94,628.77
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,868.62,611.2
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,837.37,591.85
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,804.0,571.07
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,767.31,548.4
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,728.73,524.25
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,686.47,495.99
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,642.91,465.72
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,595.51,431.72
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,545.34,395.06
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,496.61,358.53
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,448.03,321.03
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,398.24,281.65
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,349.34,241.99
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,299.43,201.49
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,245.98,158.24
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,198.14,120.05
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,153.15,86.78
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,109.54,60.16
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,69.79,45.38
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,60.86,45.36
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,58.64,43.61
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,54.48,40.3
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,49.0,35.67
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,40.21,28.01
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,31.01,19.62
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.64,2.46
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,41.39,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,113.61,75.92
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,195.49,150.8
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,276.76,219.55
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,346.12,276.75
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,426.43,340.12
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,490.55,389.11
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,557.42,438.31
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,614.99,478.64
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,673.72,517.98
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,722.11,548.2
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,770.16,577.29
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,811.54,599.78
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,847.53,617.99
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,880.31,636.56
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,911.05,653.56
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,934.98,664.67
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,956.4,674.07
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,972.67,682.18
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,976.95,682.98
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,983.86,684.9
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,987.8,685.07
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,986.18,684.03
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,981.46,681.25
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,972.77,675.36
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,961.03,667.67
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,942.93,656.94
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,922.17,644.61
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,896.75,629.35
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,869.15,612.67
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,837.67,593.42
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,804.12,572.7
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,767.14,548.43
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,728.5,522.93
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,686.43,494.1
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,643.13,463.73
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,597.96,431.61
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,551.64,397.75
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,502.86,361.73
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,454.04,324.52
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,398.03,280.53
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,347.96,239.81
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,297.53,198.67
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,248.7,158.63
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,199.76,119.39
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,153.23,84.81
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,103.15,53.43
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,61.87,38.31
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,51.7,37.65
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,49.0,35.57
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,45.62,32.88
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,42.04,29.84
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,35.04,23.66
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,27.62,16.79
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.63,1.56
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
