Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,46.42,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,134.28,89.97
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,206.83,159.75
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,288.99,229.59
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,363.78,291.26
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,442.04,353.41
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,504.86,401.75
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,570.29,450.27
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,626.75,489.48
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,684.24,528.18
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,732.28,558.94
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,776.1,586.08
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,816.76,610.75
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,856.02,634.09
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,888.42,652.52
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,918.7,669.41
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,943.14,682.36
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,956.3,687.99
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,971.36,696.75
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,983.55,703.74
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,990.23,705.9
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,993.84,706.25
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,991.83,704.61
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,986.69,701.11
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,906.46,646.71
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,807.31,573.5
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,878.36,628.42
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,927.13,661.03
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,825.43,592.12
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,724.82,517.64
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,774.72,559.27
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,809.34,585.48
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,772.08,559.75
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,733.02,533.13
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,690.94,505.0
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,647.54,474.68
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,599.53,439.21
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,551.97,403.32
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,499.69,363.36
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,451.09,325.01
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,400.65,284.51
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,351.26,244.0
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,300.8,202.66
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,252.09,162.6
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,198.95,120.46
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,153.75,86.99
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,109.59,59.71
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,69.22,44.34
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,59.24,44.02
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,56.93,42.2
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,52.69,38.81
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,47.47,34.4
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,39.03,26.98
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,30.21,18.89
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,15.22,2.56
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,43.89,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,128.4,84.85
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,202.3,155.77
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,285.1,226.42
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,364.26,292.34
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,448.97,360.54
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,512.31,409.49
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,578.25,458.61
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,639.74,501.55
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,699.52,541.96
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,746.55,572.03
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,792.88,600.97
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,836.01,627.34
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,877.94,652.46
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,900.9,664.24
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,929.5,679.8
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,953.52,692.5
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,974.97,703.51
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,989.24,709.9
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,1000.5,714.49
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,1007.09,716.54
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,1010.5,716.74
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,1008.2,714.91
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,1002.65,711.17
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,989.47,701.27
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,973.15,689.54
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,953.95,677.17
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,932.02,663.12
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,906.72,647.2
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,879.13,629.77
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,847.13,609.15
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,813.0,587.06
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,775.32,562.68
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,735.89,536.91
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,693.43,507.25
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,649.69,475.61
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,603.14,441.45
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,555.84,405.91
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,506.51,367.93
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,457.11,328.95
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,400.67,284.1
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,350.35,242.74
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,299.43,200.84
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,250.09,160.06
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,201.28,120.8
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,150.2,82.68
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,104.93,54.73
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,63.33,38.99
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,53.87,39.46
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,52.87,38.81
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,48.86,35.59
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,44.58,31.98
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,37.09,25.37
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,29.4,18.26
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,14.82,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,43.01,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,126.2,82.88
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,200.98,154.59
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,284.65,225.27
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,366.44,292.86
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,453.91,362.74
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,517.04,411.09
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,582.75,459.49
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,558.22,436.35
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,528.04,408.76
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,665.28,510.37
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,802.81,603.13
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,774.87,580.07
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,723.6,539.46
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,651.5,484.72
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,571.93,423.92
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,691.84,509.92
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,813.75,593.27
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,756.2,550.03
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,707.66,513.36
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,876.67,636.3
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,1017.03,726.19
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,1013.41,722.75
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,1006.5,718.41
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,828.56,597.82
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,630.19,451.52
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,677.32,487.26
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,723.6,520.97
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,685.4,494.2
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,650.55,469.93
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,649.62,471.07
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,644.15,468.89
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,588.69,429.32
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,534.28,390.47
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,599.37,443.54
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,644.68,479.49
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,598.75,444.73
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,548.82,406.82
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,463.41,342.18
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,406.42,299.71
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,316.68,234.18
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,239.22,178.16
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,265.18,193.56
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,271.74,191.62
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,224.02,153.16
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,181.34,119.77
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,151.53,103.98
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,132.1,97.84
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,113.36,89.66
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,97.66,76.93
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,82.08,64.0
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,66.03,50.35
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,50.2,36.51
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,33.98,22.08
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,17.65,4.22
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,6.65
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,37.44,24.31
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,57.21,41.04
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,83.96,63.32
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,110.88,85.4
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,168.38,132.38
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,220.21,174.03
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,302.16,238.5
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,375.85,295.0
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,389.6,303.54
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,401.06,310.42
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,384.16,295.46
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,379.06,289.34
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,402.39,305.84
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,425.3,321.82
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,537.36,404.81
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,636.14,476.0
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,644.47,479.95
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,651.48,483.49
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,729.69,538.54
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,794.41,583.06
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,742.98,544.2
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,682.05,499.36
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,567.47,416.62
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,448.71,329.52
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,290.16,214.68
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,134.04,97.61
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,145.9,106.87
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,157.56,115.77
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,134.18,97.94
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,111.11,80.3
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,168.67,124.34
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,224.98,166.79
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,244.77,181.58
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,263.99,195.97
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,247.34,183.74
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,230.93,171.73
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,174.65,129.79
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,118.62,87.31
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,165.92,124.02
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,210.21,157.99
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,170.5,128.23
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,131.47,98.73
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,87.0,64.03
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,39.98,26.65
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,80.35,59.26
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,115.07,87.21
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,98.83,78.09
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,82.62,64.62
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,66.64,51.24
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,50.49,37.43
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,36.23,25.01
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,21.34,11.94
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,10.66,0.41
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,22.09,9.62
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,57.51,40.41
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,89.59,67.63
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,127.88,99.59
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,167.39,132.0
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,171.36,134.63
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,173.46,135.4
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,258.24,203.08
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,359.69,281.04
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,357.2,276.69
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,338.25,260.42
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,607.45,466.83
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,855.38,637.5
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,738.84,551.06
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,579.36,430.56
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,618.19,457.51
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,670.15,491.73
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,598.42,438.24
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,525.64,384.16
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,676.53,491.59
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,801.2,576.6
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,796.96,571.75
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,790.95,566.73
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,885.96,636.33
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,955.18,681.28
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,936.95,668.82
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,916.11,655.42
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,814.2,585.78
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,713.81,511.12
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,767.51,555.57
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,799.5,581.12
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,762.84,556.68
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,724.57,531.24
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,643.81,470.84
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,579.0,421.51
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,569.32,417.15
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,546.2,401.13
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,497.57,363.59
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,449.09,325.34
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,394.12,282.45
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,355.22,251.89
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,301.43,212.54
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,267.15,189.32
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,217.97,144.03
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,153.59,87.22
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,109.66,59.81
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,69.47,44.01
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,58.7,43.85
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,56.79,42.44
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,52.55,38.95
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,47.41,34.52
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,38.97,27.09
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,30.16,19.01
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,15.2,3.02
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,46.9,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,132.5,84.38
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,206.96,158.69
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,292.09,230.36
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,367.52,292.51
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,449.47,357.38
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,471.03,372.31
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,482.18,378.62
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,516.88,401.33
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,548.95,421.07
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,581.71,441.51
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,612.1,459.79
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,670.9,499.29
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,730.83,538.42
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,833.56,605.86
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,920.6,658.2
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,944.44,669.55
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,965.63,679.86
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,979.97,687.34
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,991.34,693.14
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,997.58,694.52
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,1000.68,694.14
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,927.24,647.77
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,832.99,581.08
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,908.43,635.32
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,964.35,668.16
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,946.42,656.37
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,925.74,643.71
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,900.31,626.86
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,872.62,608.67
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,840.98,589.72
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,807.24,569.28
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,769.96,546.36
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,730.94,522.05
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,688.9,493.94
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,645.59,463.82
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,598.5,430.18
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,548.41,393.8
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,499.54,357.44
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,450.79,320.13
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,400.61,280.96
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,351.33,241.49
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,301.76,201.63
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,248.68,158.99
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,200.12,120.42
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,154.18,86.38
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,110.09,59.18
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,69.7,43.45
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,58.31,42.94
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,55.97,41.19
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,51.69,37.8
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,47.13,33.97
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,38.21,26.19
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,29.37,18.18
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,14.8,2.77
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,32.79,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,90.84,55.11
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,160.8,121.72
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,245.38,192.18
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,311.9,247.2
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,384.08,304.91
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,446.23,352.34
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,511.6,400.16
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,568.2,438.61
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,632.57,480.57
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,682.67,511.46
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,732.63,540.64
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,775.5,564.36
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,817.33,586.57
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,851.04,606.03
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,882.95,624.28
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,908.01,637.57
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,930.69,649.44
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,947.61,659.84
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,956.02,665.15
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,962.61,668.8
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,966.26,670.67
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,965.94,670.95
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,962.65,669.5
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,956.91,666.63
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,948.08,661.89
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,885.09,620.43
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,820.24,573.76
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,736.77,518.35
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,658.86,465.4
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,649.45,460.22
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,636.31,452.08
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,335.26,244.14
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,38.34,23.6
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,73.84,50.88
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,108.94,77.64
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,81.72,57.09
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,54.15,36.12
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,40.1,25.47
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,26.09,14.7
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,83.05,59.04
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,137.74,101.4
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,172.23,127.93
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,203.16,151.64
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,186.22,138.57
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,175.49,130.37
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,154.59,112.92
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,133.81,99.26
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,114.56,90.61
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,98.27,77.42
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,82.39,64.25
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,66.02,50.35
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,50.22,36.62
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,34.0,22.25
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,17.66,4.55
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,42.62,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,121.81,74.63
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,196.69,150.32
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,277.58,219.34
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,351.26,280.45
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,428.56,342.27
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,491.61,390.66
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,557.38,439.2
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,614.35,478.75
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,672.44,517.55
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,721.63,548.98
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,770.47,579.46
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,726.8,545.29
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,662.39,494.16
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,634.04,471.07
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,585.83,433.99
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,782.26,576.16
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,958.72,690.71
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,851.31,616.01
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,721.6,521.22
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,870.32,628.33
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,991.16,705.45
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,989.38,702.98
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,984.49,699.75
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,976.07,693.01
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,964.59,684.45
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,946.72,672.96
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,926.13,659.82
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,900.83,642.72
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,873.28,624.22
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,841.83,604.13
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,808.28,582.59
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,671.14,485.78
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,554.95,398.85
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,610.8,444.69
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,647.6,474.02
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,599.44,438.23
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,549.41,400.96
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,501.22,364.42
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,453.25,327.04
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,403.73,287.64
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,350.29,244.57
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,300.39,203.96
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,252.31,164.58
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,204.68,126.38
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,159.92,92.93
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,116.93,66.09
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,77.78,50.45
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,65.72,49.51
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,62.52,47.05
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,57.16,42.64
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,51.17,37.52
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,41.3,28.89
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,30.95,19.56
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,15.6,3.32
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,39.18,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,114.42,68.43
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,188.78,143.31
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,268.28,210.2
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,338.09,267.27
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,419.18,330.59
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,482.99,379.02
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,549.55,427.76
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,606.86,467.86
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,665.31,506.95
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,714.91,539.67
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,764.21,571.66
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,804.79,596.08
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,839.49,616.3
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,752.32,552.34
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,638.97,466.85
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,798.51,580.91
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,951.19,678.5
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,872.53,623.92
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,772.73,551.72
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,893.48,636.88
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,985.15,694.06
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,807.61,574.63
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,599.37,425.97
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,635.74,451.53
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,670.17,474.06
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,811.77,577.21
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,919.49,649.92
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,895.99,633.12
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,870.27,615.99
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,839.37,596.76
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,806.45,576.12
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,677.26,485.53
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,567.19,404.24
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,616.37,444.79
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,647.89,470.22
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,603.17,437.86
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,557.03,403.98
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,460.76,333.55
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,405.6,293.59
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,386.6,276.95
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,353.83,245.72
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,298.05,204.96
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,273.17,189.83
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,219.29,141.95
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,153.77,85.65
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,108.75,57.59
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,67.34,41.41
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,55.65,40.93
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,53.57,39.39
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,49.6,36.22
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,45.36,32.65
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,37.61,25.82
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,28.59,17.64
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,14.41,2.62
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,45.3,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,127.32,75.03
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,205.6,156.22
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,289.54,226.92
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,364.04,287.44
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,442.04,348.11
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,505.84,396.23
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,572.34,444.45
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,629.74,483.62
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,688.11,522.27
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,737.48,553.38
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,782.59,581.0
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,824.99,606.32
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,865.96,630.32
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,898.91,648.37
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,929.72,664.89
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,954.51,677.97
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,968.0,683.98
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,983.57,692.88
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,996.2,700.02
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,1003.22,702.38
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,1007.16,702.99
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,1004.93,701.36
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,999.52,697.94
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,987.45,689.09
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,972.31,678.47
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,954.35,667.59
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,933.69,655.06
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,908.35,639.92
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,880.77,623.27
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,848.88,603.43
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,814.95,582.16
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,777.88,557.74
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,739.07,532.0
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,696.87,503.06
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,653.42,472.51
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,607.01,439.31
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,559.94,404.74
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,506.96,365.79
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,457.64,328.15
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,406.42,287.43
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,356.08,246.47
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,305.28,205.09
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,256.19,164.87
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,202.04,121.73
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,155.68,87.15
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,111.03,59.45
