Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,70.12,43.53
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,58.3,42.95
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,55.95,41.19
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,51.68,37.79
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,47.12,33.96
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,38.6,26.52
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,30.17,18.83
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,15.21,3.02
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,26.36,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,76.28,41.86
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,149.17,112.56
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,235.49,185.04
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,308.21,245.81
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,388.27,310.71
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,452.54,361.02
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,520.4,412.33
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,588.26,461.13
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,653.04,505.66
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,703.35,538.85
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,753.5,571.29
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,798.01,599.19
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,841.7,626.1
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,870.7,642.72
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,902.51,661.19
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,929.8,676.5
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,954.75,690.23
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,971.29,699.64
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,984.98,707.34
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,984.36,704.71
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,990.17,706.46
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,988.41,703.15
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,983.55,698.04
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,974.15,690.42
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,961.72,681.0
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,944.01,669.48
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,923.65,656.33
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,899.1,640.72
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,872.35,623.69
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,841.33,603.61
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,808.28,582.14
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,771.3,558.09
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,732.62,532.74
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,691.43,503.63
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,649.0,473.1
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,600.14,437.63
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,552.66,402.23
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,503.66,365.51
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,454.78,327.79
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,404.5,287.47
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,355.44,247.29
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,305.33,206.34
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,251.53,162.59
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,203.95,124.54
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,159.69,91.72
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,115.98,64.57
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,76.26,48.8
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,65.3,48.75
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,63.34,47.34
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,57.88,42.88
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,51.92,37.8
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,42.84,29.89
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,33.35,21.28
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,17.97,4.5
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.76,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,24.83,9.36
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,73.1,52.21
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,127.28,97.69
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,176.01,138.7
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,228.27,181.92
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,201.8,159.24
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,148.95,114.8
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,119.56,90.68
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,92.23,68.18
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,191.63,146.66
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,289.03,221.28
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,270.48,205.33
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,239.98,180.6
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,297.91,223.62
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,343.95,256.92
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,350.81,260.59
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,357.48,264.19
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,521.4,385.09
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,671.6,491.77
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,775.47,564.1
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,875.55,631.95
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,796.06,573.79
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,716.21,515.67
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,802.94,575.94
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,881.42,628.52
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,852.72,607.92
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,822.9,587.15
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,847.26,608.23
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,861.99,618.76
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,830.27,597.32
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,796.64,574.84
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,759.94,550.51
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,721.62,524.47
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,679.42,494.49
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,636.19,463.27
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,591.25,429.48
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,545.65,394.61
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,497.35,358.74
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,449.21,321.92
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,400.0,282.73
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,351.41,243.17
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,296.86,199.34
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,248.73,160.09
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,200.49,121.41
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,154.51,87.03
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,110.83,60.01
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,70.95,44.4
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,59.01,43.34
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,55.91,40.97
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,51.64,37.51
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,46.63,33.24
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,38.58,26.24
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,30.16,18.61
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,15.2,2.84
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.5
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,34.55,21.63
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,55.76,39.54
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,86.99,65.59
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,126.54,98.1
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,157.66,123.41
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,189.1,148.56
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,292.75,231.73
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,390.44,307.99
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,492.59,385.8
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,586.88,455.78
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,608.46,468.27
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,627.11,478.74
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,684.74,519.3
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,757.7,569.37
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,853.29,638.1
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,940.5,694.92
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,957.38,702.85
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,971.45,709.29
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,910.56,664.4
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,835.46,605.5
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,915.68,664.21
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,975.54,702.01
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,907.04,651.34
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,818.49,582.92
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,877.22,627.98
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,920.67,657.62
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,867.95,619.33
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,816.85,578.81
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,751.71,534.57
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,691.65,493.26
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,719.05,516.79
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,734.45,530.58
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,656.03,472.38
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,592.72,424.75
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,548.06,393.23
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,510.54,366.13
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,483.0,346.77
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,453.33,324.39
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,398.2,283.15
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,357.34,252.54
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,310.48,214.97
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,263.06,175.46
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,218.85,141.0
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,176.89,110.19
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,136.24,85.08
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,100.61,69.16
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,86.44,65.61
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,78.51,59.39
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,68.51,51.38
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,61.11,45.24
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,47.81,33.9
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,34.06,21.84
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,17.55,4.1
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,13.96,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,32.68,12.79
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,90.08,65.53
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,140.88,109.07
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,203.79,161.69
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,261.79,209.6
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,219.37,174.19
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,168.57,131.04
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,352.72,280.12
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,542.51,426.63
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,658.26,512.9
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,772.09,592.15
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,817.05,620.52
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,861.07,648.14
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,893.39,667.07
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,915.31,678.81
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,941.14,693.21
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,964.59,705.93
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,980.21,713.44
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,992.84,719.07
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,1000.26,721.38
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,1004.56,721.79
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,1002.2,719.16
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,996.62,714.61
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,984.42,704.76
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,969.08,693.04
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,951.28,679.54
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,930.7,664.38
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,905.29,646.5
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,877.54,627.18
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,846.23,606.87
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,812.75,585.06
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,775.61,560.7
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,736.63,534.96
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,694.17,505.42
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,650.36,473.71
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,591.61,429.09
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,549.48,396.19
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,505.21,364.89
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,459.23,329.84
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,403.15,285.23
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,352.75,243.78
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,301.15,201.46
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,251.13,160.21
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,202.08,120.58
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,155.47,85.69
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,104.74,53.55
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,62.6,37.56
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,51.53,37.18
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,49.63,35.77
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,46.3,33.07
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,42.77,30.04
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,36.74,24.72
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,29.41,17.99
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,14.82,2.44
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,25.47,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,72.59,33.42
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,147.71,110.69
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,235.75,185.53
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,311.94,249.89
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,396.65,319.43
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,465.38,373.94
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,533.45,426.29
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,596.2,473.05
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,660.92,518.94
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,710.52,552.46
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,759.86,585.18
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,799.04,609.05
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,841.57,634.91
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,874.59,654.62
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,905.57,672.77
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,932.02,687.97
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,947.32,695.63
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,963.39,704.84
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,976.59,712.2
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,984.75,715.09
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,989.88,716.11
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,989.42,714.77
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,985.78,711.5
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,977.05,703.82
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,965.23,694.28
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,948.01,681.04
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,927.99,666.14
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,903.61,648.74
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,876.82,629.86
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,846.02,609.44
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,813.03,587.54
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,776.35,563.29
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,737.79,537.65
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,695.38,508.04
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,651.63,476.3
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,604.83,441.63
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,557.86,406.1
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,508.74,368.31
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,454.61,326.08
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,403.78,285.28
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,354.16,244.62
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,303.53,203.24
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,254.56,163.04
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,200.97,120.83
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,155.71,87.56
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,111.51,60.32
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,71.24,44.95
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,61.8,45.66
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,60.89,45.11
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,56.45,41.6
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,51.21,37.21
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.49,29.59
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,33.38,21.26
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,17.96,4.03
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,5.24,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.19,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,23.67,12.92
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,37.48,24.61
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,57.03,40.79
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,76.22,56.47
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,254.33,203.36
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,435.61,347.31
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,557.85,441.12
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,685.37,532.96
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,730.83,562.67
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,779.17,594.19
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,822.19,621.4
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,864.02,647.41
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,888.85,661.18
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,919.35,678.82
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,943.37,691.94
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,964.81,703.31
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,980.54,712.1
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,993.29,719.02
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,999.91,720.81
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,1003.36,720.66
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,1001.58,716.93
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,996.56,711.27
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,983.44,700.81
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,967.19,688.51
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,949.47,676.54
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,928.96,662.85
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,903.21,644.41
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,875.23,624.64
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,844.15,604.21
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,810.94,582.34
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,773.09,557.52
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,733.64,531.47
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,691.41,501.98
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,647.91,470.68
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,601.89,436.9
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,555.35,402.01
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,506.9,365.73
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,453.49,324.89
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,402.7,284.22
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,352.98,243.56
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,302.48,202.38
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,253.63,162.36
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,200.16,119.95
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,154.79,86.44
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,110.55,59.34
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,70.18,44.11
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,59.88,43.88
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,57.63,42.22
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,53.88,39.28
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,48.96,35.17
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,40.57,27.86
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,31.81,19.88
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,16.03,2.79
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,4.29,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,8.33,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,20.41,10.34
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,32.51,20.6
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,47.96,33.43
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,63.87,46.46
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,81.27,60.44
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,98.54,74.03
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,88.86,65.77
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,80.26,58.44
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,155.26,117.32
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,244.98,185.79
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,426.24,325.2
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,615.78,463.75
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,773.87,579.35
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,915.84,674.72
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,934.27,683.26
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,958.98,696.72
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,974.39,703.61
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,986.87,708.69
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,995.74,711.88
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,1001.53,713.21
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,1000.17,711.2
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,995.6,707.3
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,985.36,698.82
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,971.99,688.5
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,953.72,676.62
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,932.66,663.03
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,907.65,645.55
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,880.23,626.6
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,849.23,606.66
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,816.04,585.21
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,778.34,559.48
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,738.82,532.49
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,696.96,504.93
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,653.68,474.96
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,606.93,440.74
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,559.84,405.49
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,510.21,367.66
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,460.49,328.8
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,404.43,284.55
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,354.41,243.74
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,303.13,201.98
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,253.43,161.3
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,204.89,122.6
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,153.77,84.82
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,108.56,57.19
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,67.1,41.75
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,58.0,42.33
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,56.87,41.59
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,52.64,38.25
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,47.47,33.93
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,39.81,27.24
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,31.83,19.88
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,16.04,2.59
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.58,2.97
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,64.39,44.78
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,114.72,87.15
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,160.23,125.28
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,207.67,164.28
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,249.67,197.84
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,292.83,231.39
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,431.68,340.77
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,586.9,457.47
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,680.37,523.46
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,772.01,585.12
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,475.36,366.8
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,125.7,92.13
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,134.79,99.0
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,143.88,105.45
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,314.09,233.65
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,480.97,353.25
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,507.9,370.21
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,534.28,387.11
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,688.29,495.61
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,825.51,588.2
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,649.13,464.75
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,464.88,332.97
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,494.13,353.16
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,522.23,371.57
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,694.17,492.9
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,846.44,595.66
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,804.12,565.34
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,762.29,536.49
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,737.23,520.08
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,711.74,503.16
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,723.23,515.76
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,723.59,519.85
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,681.93,491.65
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,639.23,462.3
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,594.08,429.71
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,547.89,395.61
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,499.47,358.92
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,451.25,321.51
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,401.31,282.15
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,347.71,239.47
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,298.02,199.57
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,250.19,160.91
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,143.54,91.23
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,93.32,66.93
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,90.86,56.34
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,78.69,51.87
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,70.91,53.12
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,67.88,50.86
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,61.63,45.87
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,55.03,40.37
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,44.47,31.2
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,34.81,22.36
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,17.93,3.33
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,13.76,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,31.93,7.1
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,105.21,76.73
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,181.22,140.83
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,247.64,196.55
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,320.32,256.05
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,222.53,177.0
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,87.87,65.62
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,153.16,118.13
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,232.26,179.9
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,212.83,163.14
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,183.25,138.78
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,281.35,214.05
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,370.95,280.5
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,431.58,324.11
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,506.95,377.22
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,459.18,340.02
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,424.46,312.5
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,600.67,441.4
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,776.99,563.89
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,877.73,634.21
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,963.83,689.98
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,886.51,633.98
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,794.71,565.61
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,743.49,528.46
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,686.12,486.93
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,811.27,579.58
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,909.95,647.8
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,886.26,632.01
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,860.31,615.56
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,699.53,503.24
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,553.29,395.27
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,648.45,468.67
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,721.64,523.2
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,680.27,493.62
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,637.85,463.35
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,555.9,402.23
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,495.21,356.48
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,480.43,347.08
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,447.9,322.1
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,398.54,282.96
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,351.14,244.66
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,302.39,205.41
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,255.74,167.69
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,211.42,133.23
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,172.96,105.82
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,131.93,80.7
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,95.1,65.81
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,87.77,67.13
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,90.94,69.87
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,80.08,61.17
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,68.78,51.77
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,54.99,39.84
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,38.16,25.01
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,19.9,3.96
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,11.02,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,24.8,2.95
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,97.72,70.41
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,163.0,125.9
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,244.11,193.54
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,325.2,260.21
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,402.43,321.63
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,473.11,376.46
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,539.61,427.02
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,609.74,479.02
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,668.94,520.86
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,722.68,557.38
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,770.93,589.28
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,818.69,620.37
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,854.42,642.43
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,888.4,663.12
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,917.56,680.58
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,939.25,692.91
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,957.62,702.56
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,973.22,710.38
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,982.36,714.2
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,988.5,716.15
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,988.55,715.18
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,985.49,712.3
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,973.04,702.11
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,957.59,690.1
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,940.76,678.53
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,921.26,665.27
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,896.2,647.0
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,869.08,627.49
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,838.27,606.67
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,805.65,584.64
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,769.03,559.48
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,731.04,532.58
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,689.2,502.64
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,646.5,471.62
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,601.8,438.7
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,556.31,404.51
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,504.11,364.82
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,455.84,327.06
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,406.06,287.54
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,357.6,248.34
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,308.21,208.61
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,261.03,170.6
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,214.78,134.59
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,172.06,103.73
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,130.94,78.89
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,92.91,63.96
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,83.63,63.64
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,79.58,60.57
