Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,71.8,54.35
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,66.09,49.56
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,52.11,37.47
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,38.86,25.53
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,20.27,3.71
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,18.33,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,48.33,8.38
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,132.46,97.48
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,209.82,164.27
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,298.49,238.67
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,386.63,311.3
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,332.48,266.88
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,264.87,210.06
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,280.0,220.17
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,280.59,218.54
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,411.02,320.61
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,550.62,425.77
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,698.57,536.66
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,845.27,638.24
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,781.56,588.67
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,692.52,517.63
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,835.8,622.45
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,959.8,704.18
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,967.29,705.53
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,980.67,711.48
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,989.48,714.75
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,995.23,716.13
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,912.96,659.31
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,803.35,577.62
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,899.99,649.31
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,969.8,694.25
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,952.08,681.76
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,931.53,667.96
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,906.98,650.48
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,879.91,631.45
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,848.37,610.57
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,814.63,588.21
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,711.07,513.22
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,625.63,447.07
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,644.82,465.96
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,650.64,473.4
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,604.2,439.08
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,556.84,403.49
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,507.05,366.05
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,457.09,327.36
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,365.39,260.07
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,322.88,231.91
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,293.04,202.44
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,247.07,156.18
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,198.13,117.07
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,152.46,83.56
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,101.81,52.15
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,59.98,43.71
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,53.55,38.68
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,52.96,38.37
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,48.97,35.21
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,44.74,31.65
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,37.15,25.01
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,29.48,17.9
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,14.87,0.82
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,26.44,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,71.59,10.17
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,165.15,121.71
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,250.67,195.74
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,334.86,266.47
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,426.51,341.21
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,491.29,392.47
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,559.17,444.26
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,621.97,488.5
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,683.87,530.58
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,732.77,563.1
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,781.14,594.65
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,823.83,621.72
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,857.7,642.34
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,890.45,661.56
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,921.01,679.1
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,945.1,691.01
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,966.52,701.11
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,982.12,710.33
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,994.69,717.69
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,1001.61,719.95
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,1005.3,720.25
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,1003.7,716.94
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,998.81,711.65
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,981.96,698.75
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,961.81,683.91
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,944.27,672.33
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,923.98,659.02
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,898.93,642.87
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,871.61,625.22
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,840.39,604.72
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,807.1,582.78
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,770.31,557.21
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,731.8,530.46
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,690.29,501.88
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,647.51,471.76
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,597.92,435.23
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,550.59,399.53
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,501.95,362.91
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,453.44,325.37
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,403.43,285.3
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,349.82,242.0
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,299.63,201.2
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,251.37,161.87
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,204.04,124.56
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,160.48,92.99
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,117.59,67.26
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,78.99,59.23
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,73.47,55.05
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,70.9,53.16
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,64.35,47.84
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,57.46,41.99
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,48.18,33.9
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,35.49,22.54
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,18.29,1.74
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,32.94,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,92.57,7.54
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,183.35,135.06
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,277.59,216.68
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,353.25,280.64
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,435.66,347.77
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,501.26,399.47
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,569.97,451.45
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,627.71,491.5
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,683.01,528.53
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,732.71,561.06
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,781.89,592.5
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,823.13,618.04
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,862.8,642.19
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,896.06,661.1
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,919.0,672.88
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,942.96,685.34
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,964.18,695.91
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,979.86,702.93
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,992.58,708.23
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,999.27,710.0
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,1002.73,709.85
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,1000.92,706.48
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,995.89,701.24
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,985.2,692.56
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,971.4,682.07
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,953.18,670.32
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,932.17,656.86
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,906.33,640.55
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,878.18,622.75
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,846.49,602.64
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,812.69,581.11
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,775.03,556.87
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,735.72,531.33
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,693.22,501.91
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,649.43,470.71
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,603.11,436.97
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,556.26,402.04
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,502.77,362.41
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,452.93,324.1
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,401.78,283.18
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,351.6,242.14
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,300.66,200.52
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,251.39,160.14
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,197.43,117.41
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,151.43,83.72
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,106.64,57.02
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,65.73,48.41
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,60.17,44.13
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,58.77,43.16
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,54.65,39.82
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,49.1,35.1
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,40.3,27.45
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,31.11,19.04
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,15.71,0.17
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,14.98,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,39.71,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,124.86,90.12
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,201.54,156.23
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,289.79,229.6
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,378.21,301.6
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,445.15,354.48
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,521.25,412.31
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,487.24,382.75
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,432.87,337.6
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,590.45,457.74
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,755.01,574.63
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,797.21,599.12
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,838.04,622.85
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,873.37,643.33
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,901.81,658.97
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,925.24,669.82
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,945.94,678.81
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,963.03,686.3
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,977.29,691.96
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,982.75,692.05
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,985.06,690.28
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,984.12,688.02
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,980.11,683.95
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,966.71,673.06
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,950.4,660.56
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,932.8,649.45
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,912.61,636.77
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,886.94,619.38
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,859.33,600.84
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,828.53,582.05
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,796.01,562.01
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,759.21,538.04
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,721.16,512.73
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,678.74,484.02
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,636.03,454.47
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,589.64,421.71
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,543.67,388.45
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,496.39,354.03
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,449.71,319.07
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,401.22,281.47
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,354.0,244.06
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,305.87,206.14
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,260.14,170.04
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,215.95,135.97
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,173.54,105.71
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,132.45,81.31
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,95.76,72.5
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,87.98,66.6
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,82.62,62.49
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,77.37,58.4
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,66.69,49.56
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,51.31,36.41
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,36.59,23.32
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,19.02,0.65
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,31.5,18.55
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,53.47,37.45
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,93.34,70.57
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,128.91,99.97
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,161.96,126.67
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,195.53,153.15
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,254.61,199.24
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,328.3,255.0
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,440.62,340.14
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,546.09,417.34
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,600.02,453.14
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,668.33,497.98
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,713.16,526.66
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,757.64,554.66
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,863.48,626.65
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,960.82,686.61
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,968.85,687.98
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,982.79,693.89
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,991.16,696.64
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,996.45,697.61
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,995.59,696.31
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,991.52,693.2
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,977.8,682.75
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,960.98,670.57
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,943.45,659.79
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,923.23,647.34
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,898.74,631.15
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,872.0,613.56
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,840.99,594.19
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,807.96,573.43
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,770.67,548.77
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,732.17,522.71
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,689.35,494.52
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,645.41,464.77
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,599.14,431.64
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,552.1,397.1
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,502.63,359.81
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,453.31,321.66
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,402.38,281.47
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,352.36,241.11
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,301.64,200.31
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,247.16,156.7
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,198.48,118.64
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,152.66,85.57
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,108.18,59.35
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,67.78,50.08
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,63.03,46.47
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,60.55,44.63
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,55.56,40.57
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,49.9,35.74
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,40.35,27.46
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,30.36,18.34
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,22.02,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,60.14,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,154.28,111.75
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,237.84,185.11
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,315.38,250.5
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,405.65,323.81
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,472.69,376.41
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,543.01,429.45
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,604.86,472.94
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,668.4,515.22
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,719.4,548.25
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,770.14,580.36
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,809.53,603.02
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,851.85,627.27
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,886.07,646.69
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,918.2,664.57
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,943.96,678.48
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,958.41,685.12
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,974.88,692.88
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,988.42,698.81
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,996.38,701.64
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,1001.2,702.64
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,999.82,701.35
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,995.24,698.21
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,986.0,690.84
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,973.64,681.64
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,955.37,670.24
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,934.27,657.12
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,908.29,639.82
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,879.91,620.99
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,847.96,600.69
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,813.86,578.91
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,776.13,554.97
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,736.57,529.6
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,693.56,500.04
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,649.22,468.53
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,602.28,434.59
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,554.61,399.29
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,505.05,362.4
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,455.38,324.3
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,398.43,279.37
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,347.39,237.74
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,295.96,195.79
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,246.11,155.01
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,196.04,115.26
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,143.49,76.83
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,97.91,50.2
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,56.01,40.46
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,53.05,38.28
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,51.65,37.28
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,47.6,33.98
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,43.3,30.28
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,35.72,23.66
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,27.99,16.43
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,20.06,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,54.34,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,148.35,106.18
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,231.18,178.72
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,305.14,240.87
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,391.69,310.87
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,457.82,362.55
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,527.31,414.79
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,589.56,459.52
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,653.84,503.41
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,519.35,399.35
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,328.05,249.33
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,591.93,450.71
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,835.35,618.17
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,869.39,635.68
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,901.39,653.17
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,816.24,592.51
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,705.95,509.73
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,682.94,491.13
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,644.6,461.96
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,831.39,594.32
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,983.92,691.01
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,982.64,688.2
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,978.21,684.87
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,967.19,676.15
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,953.11,665.7
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,935.71,654.68
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,915.59,642.02
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,891.14,627.01
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,864.39,610.5
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,833.3,591.14
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,800.15,570.34
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,763.72,547.23
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,725.42,522.64
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,683.92,493.97
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,641.15,463.79
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,591.57,428.16
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,544.09,393.08
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,495.2,356.15
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,446.42,318.31
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,396.08,278.43
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,346.9,238.61
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,291.57,194.32
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,242.86,154.8
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,194.92,117.01
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,150.0,84.56
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,106.34,59.13
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,66.76,49.47
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,63.55,47.11
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,60.69,44.94
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,55.24,40.47
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,49.19,35.29
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,39.62,26.95
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,29.6,17.72
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,14.96,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,23.43,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,146.56,104.13
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,257.98,198.75
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,334.13,261.8
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,417.67,328.11
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,482.08,377.13
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,549.68,426.18
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,608.68,465.84
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,666.5,503.26
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,716.12,534.36
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,765.29,564.47
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,807.24,588.54
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,840.33,606.46
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,873.84,626.28
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,905.24,644.61
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,930.17,659.25
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,952.51,672.27
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,969.21,681.29
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,982.9,688.52
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,990.38,692.37
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,994.65,694.31
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,993.18,693.79
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,988.42,691.34
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,977.98,683.97
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,964.36,674.68
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,946.22,663.98
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,925.19,651.43
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,900.1,636.23
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,872.51,619.32
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,841.22,599.48
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,807.66,578.06
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,769.67,552.58
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,729.88,525.77
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,687.25,497.88
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,643.22,467.4
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,596.63,433.33
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,549.28,397.86
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,484.96,349.72
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,442.66,317.6
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,398.34,283.05
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,350.36,244.71
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,302.19,207.68
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,258.47,174.5
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,215.97,147.19
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,189.56,134.1
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,140.79,93.51
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,68.51,50.9
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,63.99,47.49
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,59.06,43.6
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,51.11,37.04
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,42.56,29.79
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,34.98,23.14
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,27.23,15.79
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,51.56,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,147.95,104.41
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,232.92,179.46
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,314.08,246.95
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,402.62,317.93
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,468.53,368.81
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,537.84,420.08
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,599.0,462.6
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,661.96,504.44
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,708.92,534.16
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,759.23,565.6
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,802.06,590.14
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,843.64,613.38
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,877.72,633.04
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,909.69,651.24
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,926.94,660.41
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,949.86,673.33
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,966.7,683.77
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,980.57,692.48
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,988.3,695.99
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,992.88,697.65
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,991.74,695.47
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,987.37,691.41
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,973.94,681.78
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,957.32,670.29
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,939.82,659.42
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,919.55,646.82
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,894.9,631.7
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,867.88,615.01
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,836.47,595.18
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,802.98,573.88
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,765.65,548.75
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,726.65,522.33
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,684.55,494.01
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,641.19,464.1
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,590.84,427.55
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,544.1,392.74
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,495.46,355.9
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,447.17,318.42
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,388.02,273.46
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,345.74,241.42
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,300.88,204.15
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,247.82,159.39
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,205.15,131.88
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,184.61,124.03
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,148.68,101.37
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,115.9,89.51
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,89.59,68.36
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,69.01,51.58
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,62.01,45.87
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.64,39.6
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.84,29.41
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,31.69,19.11
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,7.63,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,57.36,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,167.96,118.31
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,260.94,201.64
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,339.14,267.59
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,424.89,337.15
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,490.79,387.63
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,559.97,437.91
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,618.97,477.17
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,676.25,513.53
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,725.62,543.5
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,774.49,571.99
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,816.64,593.7
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,857.33,613.5
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,883.26,626.57
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,914.75,643.17
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,939.49,655.94
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,961.53,667.09
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,977.61,677.19
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,990.67,685.56
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,998.12,689.16
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,1002.32,690.88
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,1000.7,689.62
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,995.79,686.53
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,985.67,679.83
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,972.34,671.21
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,954.01,660.53
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,932.79,648.06
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,907.49,631.68
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,879.67,613.7
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,847.72,594.04
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,813.5,572.82
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,776.53,549.87
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,737.42,525.27
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,693.81,496.2
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,648.76,464.68
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,601.48,430.83
