Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,553.24,395.41
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,502.81,358.1
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,452.14,319.41
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,400.29,278.14
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,348.93,236.32
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,296.37,193.59
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,238.27,146.8
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,187.14,106.4
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,138.44,71.47
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,91.54,45.27
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,51.1,36.28
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,44.85,31.38
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,43.37,30.29
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,40.13,27.71
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,36.71,24.81
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,30.39,19.25
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,23.71,12.82
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,11.75,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,64.86,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,178.41,124.69
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,270.99,208.95
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,345.63,271.48
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,427.41,336.72
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,493.12,386.3
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,562.07,435.21
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,616.69,470.51
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,675.91,507.43
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,725.14,538.12
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,773.86,567.81
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,816.51,593.3
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,850.29,612.7
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,883.77,631.81
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,915.06,649.37
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,939.88,662.77
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,962.03,674.54
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,978.35,682.27
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,991.61,688.22
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,998.66,690.46
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,1002.46,690.88
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,1001.46,689.95
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,997.12,687.14
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,985.63,678.64
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,970.92,668.32
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,952.59,657.28
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,931.34,644.48
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,906.0,627.8
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,878.09,609.56
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,846.47,590.23
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,812.56,569.33
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,774.46,545.57
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,734.44,520.34
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,691.63,491.8
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,647.35,460.85
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,599.3,426.63
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,551.03,391.39
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,501.13,354.77
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,451.05,316.85
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,399.47,276.14
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,342.28,230.6
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,290.09,188.53
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,239.48,147.64
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,189.25,108.36
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,141.66,74.65
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,90.0,45.0
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,51.13,36.14
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,49.66,35.16
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,48.07,34.0
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,44.26,30.97
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,40.22,27.56
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,33.16,21.37
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,25.68,14.19
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,47.1,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,152.84,105.21
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,237.35,182.83
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,315.3,247.97
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,398.86,315.05
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,465.5,366.69
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,535.54,418.46
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,596.1,459.69
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,658.35,499.7
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,708.55,531.37
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,755.05,559.77
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,799.23,584.82
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,842.32,608.53
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,876.92,627.94
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,909.42,645.89
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,927.62,654.69
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,951.52,667.22
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,968.44,676.75
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,982.37,684.58
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,990.55,688.45
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,995.59,690.5
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,994.48,688.43
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,990.08,684.5
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,980.95,677.75
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,968.6,669.14
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,950.77,658.28
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,930.02,645.66
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,904.69,630.47
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,876.81,613.61
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,844.8,593.76
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,810.52,572.34
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,772.56,547.22
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,732.72,520.76
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,689.28,492.54
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,644.44,461.95
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,596.6,427.41
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,548.56,391.9
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,498.64,354.25
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,448.62,315.51
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,391.42,270.85
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,340.17,229.43
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,288.24,187.49
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,237.94,146.83
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,187.78,107.66
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,140.26,74.11
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,88.94,44.91
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,51.89,36.76
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,50.08,35.51
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,48.12,34.05
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,44.32,31.02
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,40.29,27.61
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,32.78,21.04
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,24.14,12.89
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,37.53,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,143.29,97.19
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,227.69,175.1
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,302.74,238.62
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,390.78,310.04
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,457.79,362.55
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,528.3,415.5
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,590.0,458.5
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,653.62,500.33
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,704.62,532.78
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,751.78,561.75
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,796.56,587.22
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,840.32,611.3
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,874.39,629.76
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,906.35,646.65
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,924.51,655.05
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,948.4,667.18
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,964.74,674.52
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,978.11,680.12
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,985.83,682.84
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,990.38,683.78
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,989.22,682.79
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,984.81,679.98
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,974.26,672.55
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,960.56,663.3
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,942.41,651.96
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,921.42,638.95
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,896.0,622.27
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,868.18,604.12
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,836.31,584.33
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,802.29,563.11
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,764.34,539.47
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,724.65,514.48
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,681.86,486.36
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,637.76,456.47
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,590.35,422.4
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,539.56,385.3
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,489.71,347.97
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,440.0,309.72
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,389.4,269.93
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,339.95,230.19
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,289.15,189.53
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,234.76,146.33
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,186.45,109.08
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,141.56,77.87
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,97.81,54.09
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,64.45,47.16
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,62.53,45.76
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,60.47,44.15
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,54.01,38.88
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,47.13,33.06
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,37.08,24.38
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,26.55,14.53
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.63,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,68.24,42.86
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,123.23,92.59
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,194.99,151.95
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,261.88,206.4
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,331.75,263.03
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,424.04,334.78
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,452.52,353.84
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,464.11,360.23
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,557.46,427.58
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,640.61,485.1
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,689.92,516.59
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,739.56,547.74
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,778.21,569.96
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,820.81,594.09
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,857.37,614.22
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,892.3,632.15
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,912.13,642.36
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,929.41,651.17
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,944.99,657.66
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,952.37,659.17
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,953.51,659.67
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,951.63,658.38
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,948.93,656.6
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,942.9,652.77
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,926.08,641.83
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,906.48,629.25
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,882.71,614.47
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,851.88,595.14
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,821.12,576.61
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,788.34,556.59
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,752.73,534.52
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,715.26,510.32
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,673.06,481.65
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,629.54,451.39
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,535.78,383.12
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,466.87,332.42
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,432.84,309.17
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,398.92,285.29
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,376.55,266.25
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,336.13,230.68
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,256.78,177.12
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,227.83,164.7
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,181.36,131.89
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,144.95,106.4
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,78.64,55.99
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.63,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,10.49,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,73.48,46.01
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,141.75,107.5
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,109.16,83.4
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,82.77,61.81
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,111.36,85.37
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,140.56,108.98
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,155.5,120.23
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,170.27,131.1
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,345.38,270.09
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,521.02,402.25
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,489.6,374.48
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,466.62,353.73
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,651.67,491.19
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,824.17,612.52
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,855.86,630.25
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,885.69,647.53
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,905.36,659.0
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,922.5,668.95
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,934.62,674.37
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,944.01,678.14
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,826.63,595.29
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,693.08,498.7
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,676.1,486.08
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,658.52,472.4
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,736.74,528.17
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,805.75,576.07
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,729.73,522.63
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,658.85,472.87
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,673.75,485.19
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,684.03,493.6
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,701.06,510.09
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,703.22,515.58
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,598.53,438.71
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,519.52,379.51
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,459.74,337.02
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,404.96,297.67
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,402.57,296.1
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,394.98,289.83
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,370.41,268.48
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,331.88,232.85
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,284.98,194.87
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,242.94,161.22
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,199.09,133.13
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,179.21,126.27
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,126.13,85.12
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,71.64,54.87
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,68.46,52.41
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,63.52,48.32
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,56.33,42.26
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,48.75,35.63
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,37.55,25.68
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,25.81,14.29
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.56,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,66.26,40.41
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,122.55,92.36
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,197.97,155.03
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,270.13,214.08
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,285.73,226.42
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,287.95,227.73
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,281.84,220.94
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,258.51,200.58
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,393.42,304.72
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,538.09,410.13
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,450.69,341.3
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,354.6,266.29
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,439.68,328.69
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,511.58,379.46
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,561.47,412.95
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,611.22,445.86
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,679.16,492.15
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,732.83,528.32
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,527.63,384.97
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,315.36,230.43
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,467.88,341.5
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,617.44,444.83
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,769.52,554.13
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,899.66,645.5
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,884.27,634.44
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,866.53,623.0
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,843.86,608.98
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,819.24,593.48
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,789.67,573.8
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,758.75,552.98
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,724.25,529.54
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,688.58,504.9
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,648.85,476.75
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,608.75,447.83
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,567.09,417.64
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,523.21,385.0
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,427.55,313.8
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,365.16,268.17
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,302.77,223.06
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,239.76,177.52
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,209.56,155.84
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,172.32,128.59
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,173.47,121.85
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,166.19,109.52
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,127.8,85.95
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,97.34,75.96
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,89.91,70.02
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,86.26,67.05
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,74.51,57.25
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,62.3,46.74
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,45.32,31.93
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,28.77,16.26
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,9.53,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,95.35,58.76
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,172.68,131.77
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,257.09,202.63
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,340.2,271.04
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,407.01,325.07
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,478.33,380.8
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,548.55,433.26
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,616.38,482.19
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,572.62,444.26
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,508.38,391.33
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,440.87,337.35
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,366.32,277.54
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,636.91,482.9
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,881.03,650.58
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,908.8,663.45
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,934.21,676.32
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,951.29,684.1
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,965.48,690.11
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,965.92,687.87
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,972.15,689.56
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,971.76,688.96
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,968.23,686.55
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,959.6,681.03
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,947.88,673.68
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,930.8,662.99
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,910.9,650.57
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,886.12,634.04
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,858.91,615.94
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,803.24,577.72
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,749.49,536.77
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,738.62,534.97
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,717.1,524.74
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,675.05,495.96
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,631.72,465.57
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,585.01,431.16
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,537.63,395.32
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,483.73,354.42
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,433.69,315.03
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,316.51,229.35
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,258.29,191.23
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,261.01,185.81
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,239.02,157.58
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,197.15,129.31
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,175.3,119.54
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,136.89,95.59
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,107.14,84.2
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,94.54,74.13
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,81.31,63.29
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,68.16,52.21
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,54.45,40.37
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,39.82,27.48
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,24.68,12.98
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,15.3,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,99.34,60.11
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,187.77,143.75
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,260.69,205.93
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,341.65,272.7
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,307.21,245.69
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,261.9,208.4
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,435.78,346.82
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,609.26,477.63
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,593.99,461.75
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,561.21,434.18
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,619.5,474.11
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,662.99,502.46
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,629.99,475.04
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,605.47,453.8
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,554.05,413.7
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,513.86,381.38
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,455.68,337.64
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,411.18,303.49
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,498.32,365.64
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,595.79,432.27
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,681.75,491.55
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,774.52,553.26
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,772.17,548.78
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,768.24,544.09
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,775.63,548.7
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,780.52,551.46
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,829.06,587.19
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,858.93,605.46
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,827.59,584.94
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,794.11,563.63
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,757.37,539.56
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,718.51,513.93
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,676.59,486.17
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,633.26,456.56
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,553.84,399.15
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,496.39,356.88
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,471.79,339.36
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,435.38,310.64
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,384.77,270.55
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,334.38,229.64
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,278.57,184.43
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,229.69,144.62
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,180.33,106.14
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,133.24,73.31
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,89.1,50.77
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,62.79,46.65
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,59.17,43.91
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,55.24,40.78
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,50.08,36.54
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,43.58,30.94
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,33.38,21.96
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,22.7,11.18
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,16.54,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,101.51,59.64
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,191.45,146.47
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,269.45,213.07
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,356.99,285.39
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,428.94,342.73
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,502.01,398.72
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,566.33,445.4
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,632.84,490.97
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,685.04,525.07
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,737.27,558.3
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,783.04,586.22
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,824.15,610.41
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,859.96,630.64
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,893.77,649.26
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,920.89,663.31
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,945.57,675.71
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,954.5,679.88
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,969.04,687.88
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,978.36,691.22
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,984.61,692.77
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,983.76,691.91
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,979.68,689.22
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,972.73,683.46
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,962.53,675.8
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,944.55,665.14
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,923.62,652.65
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,898.48,636.13
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,870.68,617.9
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,838.29,597.6
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,803.59,575.69
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,765.21,550.26
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,724.92,523.4
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,681.03,493.27
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,635.72,461.01
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,587.86,426.13
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,539.24,389.76
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,488.94,351.89
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,438.46,312.63
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,385.94,270.18
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,334.13,227.4
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,275.01,179.25
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,223.82,137.24
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,173.54,97.96
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,126.17,65.52
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,80.1,42.86
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,48.95,35.05
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,47.35,33.93
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,45.64,32.61
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,41.69,29.37
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,37.53,25.74
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,29.87,18.88
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,21.75,10.05
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,21.95,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,122.56,70.12
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,213.58,163.29
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,300.47,237.51
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,396.12,316.44
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,463.48,370.46
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,534.57,425.07
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,597.96,470.88
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,660.76,514.42
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,711.47,547.83
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,761.77,580.17
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,803.69,606.18
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,844.1,630.79
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,870.15,646.4
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,901.64,665.75
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,927.69,680.24
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,951.12,692.97
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,967.28,700.69
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,980.38,706.51
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,988.25,709.33
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,992.87,710.21
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,991.24,706.93
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,986.28,701.7
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,976.96,694.11
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,964.37,684.58
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,945.81,672.73
