Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,924.25,659.01
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,898.54,641.3
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,870.19,621.93
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,837.57,601.02
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,802.61,578.46
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,763.32,552.85
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,722.24,525.83
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,678.92,495.47
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,634.11,462.92
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,585.14,426.5
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,536.56,389.55
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,486.2,351.31
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,435.76,311.83
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,378.3,265.75
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,327.31,223.52
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,275.83,181.03
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,226.08,140.27
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,171.62,98.02
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,125.13,66.4
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,79.9,44.28
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,56.28,41.13
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,54.31,39.71
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,52.19,38.07
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,47.31,34.05
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,42.14,29.55
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,31.88,20.47
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.96,9.83
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.14,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,72.4,37.73
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,147.3,111.41
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,245.89,194.43
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,348.88,279.67
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,418.66,336.11
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,497.97,397.68
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,570.86,451.9
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,646.9,505.27
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,700.54,541.19
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,754.16,576.33
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,796.97,601.94
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,843.27,629.47
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,879.33,650.57
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,913.28,670.08
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,940.57,684.99
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,956.92,692.68
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,974.14,701.07
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,988.35,707.54
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,997.33,710.74
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,1003.11,712.02
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,1002.13,710.61
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,997.83,707.25
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,988.25,699.48
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,975.42,689.79
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,957.1,677.89
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,935.8,664.18
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,910.3,646.46
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,882.13,627.09
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,849.36,606.05
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,814.28,583.42
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,774.95,557.85
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,733.66,530.8
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,689.32,499.63
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,643.53,466.68
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,595.22,431.18
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,546.01,394.12
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,494.44,354.33
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,442.73,313.41
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,389.38,270.4
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,330.27,222.42
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,276.68,178.51
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,224.72,136.25
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,172.96,96.48
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,123.91,63.59
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,77.08,41.74
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,49.21,35.12
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,47.23,33.68
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,45.1,32.01
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,41.54,29.09
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,37.82,25.81
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,29.68,18.59
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,20.41,8.33
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,98.88,50.64
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,195.88,149.23
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,281.75,222.44
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,383.95,306.05
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,453.42,361.71
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,526.77,418.1
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,593.23,466.73
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,662.26,514.74
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,710.27,545.85
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,761.5,578.51
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,806.86,605.3
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,851.08,630.7
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,877.11,644.43
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,908.64,661.81
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,935.1,675.63
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,958.95,687.69
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,975.67,695.13
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,989.28,700.68
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,996.53,702.68
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,1000.53,702.8
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,998.77,700.92
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,993.64,697.11
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,983.22,689.07
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,969.54,679.13
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,950.78,667.52
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,929.03,654.06
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,903.04,636.6
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,874.37,617.48
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,841.07,596.61
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,805.46,574.12
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,766.47,548.29
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,725.51,521.0
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,681.42,491.74
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,635.87,460.21
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,587.48,424.86
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,538.22,387.92
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,486.71,348.99
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,435.01,308.67
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,382.06,265.78
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,329.72,222.48
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,276.52,178.66
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,217.73,131.14
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,166.11,91.2
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,117.13,58.45
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,70.36,37.28
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,49.73,35.56
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,43.61,30.67
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,42.06,29.49
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,38.34,26.41
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,34.42,22.98
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,27.05,16.36
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,19.24,7.02
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,109.33,52.4
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,225.33,170.41
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,308.19,241.44
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,400.19,316.87
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,468.64,371.07
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,540.92,425.67
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,602.71,468.31
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,663.33,508.13
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,714.39,540.87
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,765.08,572.52
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,808.31,598.39
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,842.57,617.83
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,876.91,636.77
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,909.09,654.0
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,934.43,667.07
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,957.04,678.4
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,974.27,686.35
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,988.4,692.44
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,995.74,694.87
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,999.78,695.43
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,998.48,694.29
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,993.8,691.23
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,982.87,683.0
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,968.67,672.91
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,949.86,661.45
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,928.05,648.17
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,902.01,631.23
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,873.28,612.58
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,840.77,592.45
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,805.91,570.67
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,766.36,545.88
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,724.85,519.52
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,680.98,489.44
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,635.6,457.25
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,586.62,421.7
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,537.03,384.76
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,485.64,346.25
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,434.06,306.31
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,381.02,263.62
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,328.55,220.48
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,268.7,172.02
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,216.8,129.86
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,165.39,90.38
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,116.58,58.21
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,69.52,37.53
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,50.64,36.14
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,44.08,30.92
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,42.17,29.43
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,38.45,26.37
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,34.54,22.94
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,27.18,16.33
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,19.38,6.47
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,117.78,52.53
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,237.76,180.36
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,318.72,250.31
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,408.6,323.97
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,476.31,378.0
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,547.76,432.35
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,605.0,471.78
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,667.11,513.2
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,717.35,545.65
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,767.11,576.99
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,809.5,602.57
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,842.88,621.67
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,876.91,641.02
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,908.74,658.69
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,933.5,671.61
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,955.38,682.69
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,972.03,690.44
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,985.59,696.31
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,991.67,697.92
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,994.34,697.58
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,992.97,696.3
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,988.25,693.08
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,976.83,684.67
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,962.19,674.36
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,944.41,663.27
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,923.61,650.32
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,896.11,632.02
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,866.17,612.19
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,833.3,591.44
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,798.17,569.12
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,758.27,543.47
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,716.85,516.19
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,673.54,486.73
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,628.88,455.55
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,580.97,420.42
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,532.38,383.89
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,481.99,345.03
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,426.31,301.44
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,373.37,258.76
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,320.99,215.68
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,268.74,172.94
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,218.27,132.17
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,167.32,93.2
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,118.61,61.2
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,67.28,37.3
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,50.94,36.4
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,47.54,33.78
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,43.83,30.81
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,39.79,27.47
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,35.54,23.74
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,27.3,16.38
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.54,5.24
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,113.59,45.09
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,229.23,172.54
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,309.36,241.95
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,398.03,314.91
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,467.27,369.98
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,540.42,425.51
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,601.52,468.81
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,660.73,508.84
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,712.96,542.41
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,764.86,574.81
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,808.5,600.74
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,850.7,625.19
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,885.36,644.2
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,909.94,656.46
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,935.64,669.4
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,958.59,680.47
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,975.07,689.33
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,988.46,696.39
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,995.71,698.33
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,999.62,698.37
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,997.63,696.85
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,992.3,693.43
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,979.88,684.33
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,964.24,673.39
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,945.9,662.25
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,924.59,649.29
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,897.38,631.64
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,867.65,612.38
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,834.25,591.61
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,798.63,569.27
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,759.5,544.67
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,718.61,518.21
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,674.19,488.32
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,628.48,456.64
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,579.12,420.41
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,526.45,381.06
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,475.42,341.88
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,424.6,301.76
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,372.36,259.68
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,321.2,217.65
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,269.42,175.45
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,214.12,131.2
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,164.49,93.52
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,117.95,63.34
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,73.71,44.49
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,59.98,44.21
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,56.6,41.63
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,52.95,38.69
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,47.65,34.2
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,40.9,28.26
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,30.15,18.69
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.91,4.59
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,94.83,31.87
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,193.68,145.56
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,270.15,212.1
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,360.27,286.64
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,429.97,342.73
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,503.8,399.7
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,566.33,445.05
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,630.86,488.98
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,683.2,523.3
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,735.52,556.7
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,777.41,582.29
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,822.05,609.35
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,857.15,629.22
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,890.2,647.51
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,916.43,660.14
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,931.85,665.72
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,949.34,674.12
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,963.86,680.65
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,971.82,683.13
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,976.56,683.76
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,976.05,682.67
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,972.26,679.71
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,962.3,672.0
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,949.17,662.48
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,931.09,650.99
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,910.11,637.77
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,884.18,620.47
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,855.76,601.63
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,823.24,581.12
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,788.53,559.11
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,749.97,534.66
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,709.68,508.18
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,665.93,478.53
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,620.91,447.24
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,573.12,412.4
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,524.86,376.32
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,470.53,335.03
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,420.25,295.48
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,367.86,253.59
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,316.48,211.71
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,264.84,169.91
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,215.13,130.23
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,159.91,88.86
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,112.96,59.04
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,68.65,41.27
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,57.09,41.45
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,54.36,39.4
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,51.42,37.07
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,46.05,32.62
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.4,26.87
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,29.0,17.6
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,18.13,3.03
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,86.93,23.32
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,176.45,131.35
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,257.52,201.27
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,352.92,279.9
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,423.62,336.68
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,498.55,394.39
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,564.22,442.27
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,632.33,488.79
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,685.09,523.17
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,737.86,556.59
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,779.98,580.84
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,825.0,606.45
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,860.18,625.55
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,893.29,642.94
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,920.42,656.51
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,936.83,663.14
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,953.88,670.67
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,967.93,676.32
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,976.31,678.53
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,981.49,678.9
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,979.94,677.65
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,975.11,674.55
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,965.99,667.55
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,953.65,658.71
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,934.92,647.4
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,913.24,634.32
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,887.41,617.7
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,858.96,599.4
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,825.95,579.08
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,790.69,557.19
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,751.75,532.96
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,710.94,506.87
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,666.7,476.19
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,621.09,443.88
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,572.48,408.74
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,523.79,372.61
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,473.27,334.88
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,417.46,292.28
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,364.93,250.29
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,313.4,208.29
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,261.31,166.2
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,211.1,126.23
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,155.9,85.15
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,108.73,55.7
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,63.92,38.6
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,54.23,38.94
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,52.14,37.41
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,49.92,35.66
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,44.46,31.08
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,38.69,26.0
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,27.86,16.43
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,17.35,1.25
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,68.56,12.28
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,143.27,105.53
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,232.39,181.05
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,321.93,254.98
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,391.26,310.85
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,465.69,368.46
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,538.74,421.94
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,610.12,471.92
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,664.02,507.42
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,718.1,542.11
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,764.74,569.59
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,810.63,595.85
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,842.39,613.33
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,876.64,632.29
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,904.12,646.96
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,929.1,659.98
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,946.4,668.1
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,960.77,674.48
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,969.11,677.17
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,965.71,672.71
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,965.42,672.24
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,961.94,669.86
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,953.32,663.04
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,941.58,654.42
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,923.55,643.01
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,902.68,629.92
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,876.51,612.54
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,847.95,593.7
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,815.79,573.5
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,781.51,551.86
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,742.45,526.96
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,701.91,499.61
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,657.75,470.06
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,612.74,439.11
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,564.45,404.1
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,516.03,368.11
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,465.85,329.98
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,415.98,291.07
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,361.15,248.87
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,319.44,216.49
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,266.28,173.17
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,208.82,126.35
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,160.78,91.31
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,116.17,64.06
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,73.5,54.55
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,65.95,48.71
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,62.43,45.95
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,57.95,42.26
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,50.48,36.0
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,42.63,29.17
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,30.29,18.25
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,18.27,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,85.28,9.33
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,175.64,129.36
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,255.5,198.65
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,349.83,276.32
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,421.26,333.62
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,497.03,391.89
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,562.28,440.15
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,629.93,487.17
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,682.65,521.75
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,735.38,555.42
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,778.66,581.72
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,824.88,609.51
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,860.13,629.4
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,893.28,647.69
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,912.71,655.5
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,937.79,666.97
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,954.88,674.59
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,968.95,680.37
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,977.24,683.02
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,982.33,683.82
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,981.23,682.75
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,976.8,679.79
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,967.93,673.16
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,955.77,664.6
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,937.74,653.83
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,916.66,641.17
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,890.37,623.88
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,861.37,604.87
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,828.17,584.13
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,792.6,561.73
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,672.74,478.4
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,574.16,405.54
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,579.98,411.55
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,572.74,407.52
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,553.14,395.35
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,522.99,373.51
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,471.09,334.18
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,419.06,293.58
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,365.52,250.29
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,312.66,206.77
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,252.93,158.52
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,201.36,117.18
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,149.95,79.1
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,101.45,49.75
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,55.16,39.46
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,45.06,31.45
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,43.61,30.4
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,42.08,29.2
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,37.51,25.34
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,32.69,21.05
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,24.29,13.43
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,15.35,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,84.63,0.94
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,175.25,129.01
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,252.94,197.05
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,340.8,269.95
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,415.53,330.0
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,491.73,388.85
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,556.85,437.4
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,624.28,485.07
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,677.56,520.46
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,730.88,555.0
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,772.36,579.55
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,817.13,605.88
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,851.94,625.71
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,884.67,643.94
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,912.05,658.46
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,936.86,671.22
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,945.22,673.38
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,958.98,679.21
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,967.62,682.16
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,973.07,683.25
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,971.84,680.28
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,967.35,675.47
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,957.17,667.26
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,943.82,657.25
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,926.01,646.26
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,905.26,633.48
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,879.48,616.52
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,851.12,597.92
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,817.79,577.06
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,782.25,554.66
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,743.89,530.23
