Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,703.65,503.52
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,659.65,472.71
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,614.32,440.29
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,566.33,405.35
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,517.6,368.91
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,466.33,330.3
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,409.64,286.7
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,356.76,244.13
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,304.76,201.5
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,252.3,158.95
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,201.72,118.78
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,155.42,88.36
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,128.12,77.34
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,83.93,62.78
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,73.01,54.27
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,65.41,48.18
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,57.32,41.54
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,48.31,34.02
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,38.82,25.87
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,30.21,17.82
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,20.37,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,10.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,18.73,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,44.69,28.58
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,86.4,63.73
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,138.43,106.7
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,177.76,138.75
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,217.74,170.49
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,307.52,241.29
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,417.0,324.18
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,570.92,440.26
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,729.02,550.38
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,774.56,577.64
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,818.99,604.24
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,853.73,623.6
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,886.35,641.29
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,904.66,648.1
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,928.38,658.39
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,945.33,665.94
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,959.27,671.66
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,966.13,673.04
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,969.75,672.56
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,968.56,671.47
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,964.09,668.51
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,927.88,644.33
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,875.41,604.07
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,894.35,622.57
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,896.96,625.27
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,818.84,572.84
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,738.64,514.25
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,763.43,537.96
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,773.71,549.44
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,734.01,523.97
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,693.0,496.02
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,648.9,465.26
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,604.01,433.25
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,555.75,398.06
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,507.33,361.86
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,457.33,324.22
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,407.65,285.69
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,356.01,244.29
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,300.27,199.34
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,249.0,158.11
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,199.89,119.5
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,151.12,83.93
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,105.0,56.51
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,62.53,45.47
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,61.01,44.51
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,57.24,41.51
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,53.18,38.15
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,45.79,31.94
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,38.15,25.29
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,26.45,14.77
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,14.22,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,62.68,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,133.33,95.9
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,222.03,171.73
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,311.15,245.44
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,381.57,302.44
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,457.31,361.39
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,529.49,415.43
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,600.18,466.58
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,654.05,501.57
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,708.13,535.61
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,754.99,563.81
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,801.12,590.83
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,832.44,607.6
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,866.39,625.8
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,893.21,637.92
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,917.48,648.17
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,935.08,654.98
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,949.73,659.84
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,956.99,660.5
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,961.06,659.27
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,960.28,657.56
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,956.28,654.06
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,939.43,641.54
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,919.49,627.4
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,901.81,617.05
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,881.43,605.03
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,854.29,588.83
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,825.1,571.31
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,793.34,551.71
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,759.76,530.24
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,721.38,505.28
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,680.79,478.41
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,637.65,448.88
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,593.74,418.22
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,546.09,384.35
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,499.85,350.74
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,451.63,315.66
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,404.29,280.23
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,355.47,242.51
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,308.1,205.31
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,260.86,168.81
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,216.9,135.63
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,172.18,104.39
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,131.18,80.73
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,94.13,70.58
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,88.89,66.78
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,80.98,60.52
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,76.02,56.44
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,62.45,45.34
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,48.37,33.45
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,32.31,19.05
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.7,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,33.04,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,70.95,48.44
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,157.39,120.65
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,240.58,189.12
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,195.22,153.55
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,141.63,109.52
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,129.74,99.48
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,126.27,95.82
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,171.96,131.7
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,230.22,176.28
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,339.38,259.17
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,465.64,350.11
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,491.95,366.12
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,517.2,381.91
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,463.71,341.37
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,394.67,290.18
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,422.02,309.45
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,448.9,327.54
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,511.64,370.61
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,584.63,419.14
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,626.27,447.05
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,666.34,473.9
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,651.49,462.32
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,636.08,450.93
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,587.68,417.78
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,536.67,382.83
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,424.35,306.01
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,314.92,228.88
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,304.08,222.15
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,293.33,214.98
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,390.29,285.45
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,477.39,346.37
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,452.36,328.35
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,424.43,309.0
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,294.3,216.39
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,171.17,126.0
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,198.01,147.01
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,223.29,166.39
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,129.91,95.93
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,32.57,20.32
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,53.99,37.5
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,75.45,54.64
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,115.77,86.15
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,149.37,112.49
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,129.18,102.56
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,111.37,88.37
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,93.74,73.84
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,75.95,58.86
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,56.85,42.56
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,37.48,25.76
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,22.74,12.16
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.63,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,4.16,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,8.33,0.69
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,16.68,7.83
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,25.04,14.87
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,34.81,23.03
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,44.6,31.1
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,126.77,98.49
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,212.04,166.65
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,145.87,112.86
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,80.11,59.09
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,253.67,198.99
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,445.06,346.9
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,343.45,266.24
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,243.18,186.11
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,345.95,264.86
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,437.48,332.91
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,333.93,253.69
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,225.19,169.8
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,207.13,155.84
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,189.36,142.03
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,426.07,322.53
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,643.91,480.0
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,729.66,542.35
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,807.67,598.29
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,649.14,481.93
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,494.31,366.36
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,513.2,380.53
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,530.44,392.9
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,411.25,306.16
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,297.82,222.17
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,326.49,243.8
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,354.57,264.45
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,384.99,287.1
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,411.79,306.72
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,402.81,300.2
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,385.48,287.51
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,359.85,268.6
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,334.01,249.27
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,254.94,190.99
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,181.06,136.45
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,203.77,152.66
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,215.02,159.36
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,189.64,141.11
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,159.16,119.69
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,134.6,108.25
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,116.74,93.84
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,98.72,78.96
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,80.27,63.34
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,62.08,47.55
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,43.5,31.12
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,26.75,15.22
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,9.53,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,5.09,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,10.19,2.13
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,19.0,9.86
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,27.83,17.42
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,38.07,26.08
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,48.33,34.62
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,71.74,53.77
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,96.3,73.48
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,91.35,69.17
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,86.96,65.35
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,76.38,56.57
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,66.13,48.11
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,122.57,93.19
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,180.78,138.68
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,247.63,189.94
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,327.98,249.96
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,279.96,212.81
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,245.89,186.47
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,226.14,171.23
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,206.73,156.22
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,192.88,145.47
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,179.17,134.84
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,132.41,98.43
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,86.18,62.24
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,207.24,155.62
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,327.34,244.77
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,226.47,169.33
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,126.99,93.72
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,98.05,71.49
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,69.21,49.04
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,137.67,102.48
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,204.66,153.71
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,164.3,122.84
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,124.46,92.3
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,183.11,137.76
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,239.1,180.36
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,236.05,178.5
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,232.64,176.54
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,199.26,151.45
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,166.71,126.84
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,115.02,86.71
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,61.44,44.28
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,101.75,76.83
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,136.16,104.54
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,118.21,95.26
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,101.39,81.53
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,83.65,66.55
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,65.7,51.11
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,48.74,36.24
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,31.56,21.03
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.1,8.24
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,10.96,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,21.36,10.61
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,42.62,29.09
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,63.27,46.57
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,88.35,67.65
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,113.34,88.31
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,98.62,75.85
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,85.93,65.02
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,147.43,114.84
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,210.47,164.67
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,185.49,143.62
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,161.29,123.45
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,190.12,145.75
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,218.98,167.7
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,262.41,200.25
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,305.8,232.09
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,315.18,238.27
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,324.49,244.48
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,466.52,348.83
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,606.38,446.02
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,513.82,378.33
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,433.88,319.91
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,457.5,336.08
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,480.13,350.75
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,451.54,330.01
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,423.65,310.03
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,525.86,383.75
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,617.34,447.08
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,574.61,416.84
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,533.77,388.66
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,421.98,310.26
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,317.97,235.31
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,193.47,143.72
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,68.19,47.97
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,127.11,93.97
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,183.96,137.59
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,236.31,177.62
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,286.1,215.21
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,244.14,183.98
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,212.03,160.36
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,205.99,155.55
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,203.66,153.37
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,132.23,99.39
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,61.4,44.43
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,52.99,39.87
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,44.6,32.88
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,36.21,25.7
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,27.83,18.43
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,20.39,11.9
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,12.97,5.31
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,7.4,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.91,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,57.66,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,161.07,114.68
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,240.26,188.03
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,334.7,267.16
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,249.58,200.38
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,140.4,109.74
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,170.15,133.62
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,200.03,156.85
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,273.72,215.42
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,362.85,284.21
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,411.25,319.45
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,460.0,354.38
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,535.72,410.42
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,627.58,476.34
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,658.34,495.41
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,687.77,513.66
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,704.61,523.75
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,719.65,532.7
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,710.76,523.45
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,700.02,513.22
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,655.67,480.84
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,621.67,455.51
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,609.68,445.69
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,597.22,435.52
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,611.43,445.77
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,623.96,454.68
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,620.09,452.1
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,615.06,448.8
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,533.03,390.18
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,457.15,335.43
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,415.89,306.18
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,376.36,277.79
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,259.13,192.15
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,145.33,106.82
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,246.83,184.0
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,340.76,253.24
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,213.68,159.25
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,87.71,63.47
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,88.59,64.46
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,89.44,65.32
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,137.26,102.81
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,179.49,135.72
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,128.4,96.62
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,77.16,56.71
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,66.53,50.97
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,55.79,42.11
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,45.53,33.42
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,35.28,24.6
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,25.51,16.1
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,15.75,7.53
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,8.79,0.7
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,4.29,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,8.33,0.54
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,15.75,7.13
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,23.18,13.5
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,32.02,20.96
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,40.87,28.32
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,59.06,43.16
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,77.77,58.16
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,137.99,106.69
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,199.82,155.29
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,276.71,214.66
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,343.29,264.6
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,476.25,365.2
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,613.19,464.25
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,620.7,465.5
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,612.27,456.78
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,608.53,452.0
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,603.12,446.13
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,633.01,465.45
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,661.79,483.49
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,640.93,467.2
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,619.37,450.86
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,569.13,414.8
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,513.1,374.68
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,520.95,380.29
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,527.93,384.91
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,567.82,413.48
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,600.6,436.61
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,480.74,351.91
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,368.0,270.87
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,421.97,310.96
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,471.08,346.03
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,302.35,224.55
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,139.28,102.65
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,107.06,78.34
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,74.68,53.31
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,158.4,118.37
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,236.31,177.49
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,156.71,117.19
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,75.49,54.5
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,52.12,36.27
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,28.81,17.72
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,28.8,17.8
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,28.79,17.87
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,25.06,15.88
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,21.33,12.77
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.15,9.18
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.97,5.54
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.26,2.27
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.77,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,38.64,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,111.16,76.04
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,200.04,155.48
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,289.57,230.74
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,361.63,290.26
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,439.51,352.23
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,513.25,408.85
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,586.24,463.19
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,346.86,277.09
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,65.15,46.94
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,439.71,349.58
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,794.89,606.74
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,826.61,624.63
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,860.41,645.97
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,722.74,543.94
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,545.89,408.05
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,610.65,455.47
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,687.77,509.28
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,719.59,529.68
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,749.97,549.1
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,773.69,565.39
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,802.85,585.1
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,754.85,548.79
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,713.65,517.4
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,693.21,502.83
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,669.02,485.64
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,626.39,455.26
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,585.21,425.83
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,581.17,423.5
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,575.62,419.87
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,550.46,402.17
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,525.38,384.5
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,486.81,357.61
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,450.03,331.79
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,460.17,339.88
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,464.0,341.73
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,429.36,313.98
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,384.76,276.05
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,331.14,232.92
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,289.7,199.42
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,236.17,154.75
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,179.67,108.7
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,131.51,75.05
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,86.24,51.94
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,64.59,49.11
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,62.76,47.83
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,57.73,43.62
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,51.53,38.23
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,42.96,30.69
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,33.98,22.47
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,20.83,7.89
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,15.29,6.68
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,23.18,13.4
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,32.48,21.23
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,41.8,28.96
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,46.93,33.05
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,71.21,52.42
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,90.98,68.09
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,87.29,64.73
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,83.88,61.66
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,108.05,80.55
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,132.37,99.32
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,161.97,122.18
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,191.63,144.82
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,213.37,161.11
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,234.98,177.21
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,224.6,168.69
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,214.39,160.44
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,226.94,169.74
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,239.34,178.84
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,263.02,196.36
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,286.36,213.5
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,358.85,266.72
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,423.95,313.38
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,391.45,289.5
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,359.88,266.61
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,312.81,232.36
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,267.62,199.18
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,213.45,158.93
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,159.87,118.56
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,155.08,115.3
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,150.39,112.03
