Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,170.3,127.47
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,189.52,142.28
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,201.59,151.58
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,212.78,160.19
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,171.51,129.01
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,130.9,98.15
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,95.07,70.56
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,57.7,41.13
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,106.19,79.3
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,143.27,108.85
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,104.41,83.11
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,77.23,60.66
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,71.05,55.49
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,64.52,49.76
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,53.69,40.08
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,39.31,27.02
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,20.3,6.63
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.12,2.38
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,21.8,12.09
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,32.5,21.31
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,45.54,32.39
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,58.76,43.44
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,33.89,22.65
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,9.27,2.07
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,50.21,35.9
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,91.99,69.78
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,151.76,117.49
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,212.74,164.91
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,191.92,147.51
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,171.87,131.02
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,232.13,177.19
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,292.66,222.26
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,370.73,279.73
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,435.89,326.0
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,426.46,316.51
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,417.0,307.43
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,379.67,279.43
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,334.83,246.21
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,351.16,256.96
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,373.69,271.2
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,441.35,320.38
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,506.23,366.72
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,521.53,378.91
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,536.06,390.78
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,579.37,423.25
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,614.83,449.64
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,570.88,419.33
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,533.06,393.26
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,478.8,354.73
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,428.5,318.66
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,373.95,279.35
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,318.33,238.83
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,299.21,225.39
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,280.01,211.58
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,214.39,162.41
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,156.43,118.7
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,176.05,133.31
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,193.91,146.3
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,172.38,129.63
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,148.96,113.12
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,127.32,102.68
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,108.61,87.4
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,90.7,72.27
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,72.39,56.47
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,54.0,40.38
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,35.23,23.62
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,18.26,4.16
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,5.1,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,42.28,28.91
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,78.23,57.65
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,188.14,144.77
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,297.91,228.5
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,335.77,256.21
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,373.48,283.7
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,408.68,309.12
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,443.53,334.06
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,577.09,432.83
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,710.19,527.43
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,726.58,536.19
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,741.29,544.52
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,851.19,626.37
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,933.6,682.15
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,806.11,590.89
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,658.35,479.87
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,783.5,576.06
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,877.09,641.97
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,745.18,547.8
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,614.81,449.23
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,696.47,515.14
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,752.87,559.13
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,682.63,506.07
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,623.34,460.01
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,607.44,451.58
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,581.28,433.79
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,516.4,383.42
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,470.86,347.5
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,427.36,312.76
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,374.75,268.3
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,322.2,224.0
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,271.31,180.75
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,219.21,137.64
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,164.04,94.55
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,116.05,62.81
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,72.22,44.35
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,58.06,43.67
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,56.24,42.34
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,52.97,39.59
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,49.57,36.52
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,40.14,28.2
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,31.03,19.74
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,15.69,1.22
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,40.92,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,113.99,73.06
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,205.75,159.05
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,296.2,235.61
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,369.16,296.96
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,452.68,364.56
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,376.47,302.17
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,289.49,229.36
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,360.16,285.31
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,447.26,352.13
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,459.5,359.06
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,483.34,374.59
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,683.42,528.57
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,869.46,660.64
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,899.14,677.2
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,926.41,692.85
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,935.56,696.13
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,949.68,702.99
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,958.37,706.59
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,963.85,708.18
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,962.35,706.05
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,957.47,701.83
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,946.41,693.98
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,932.08,684.09
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,913.18,671.24
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,891.23,656.43
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,864.15,636.87
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,834.35,615.57
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,800.0,592.17
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,763.34,567.14
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,723.11,539.52
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,681.03,508.63
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,635.5,474.48
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,588.62,438.61
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,538.06,399.18
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,487.54,358.84
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,430.29,313.27
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,377.76,269.95
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,324.55,224.97
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,272.96,181.09
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,220.42,137.72
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,164.56,94.42
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,115.81,62.74
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,71.24,45.07
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,59.48,44.69
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,57.32,43.08
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,54.11,40.45
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,49.74,36.64
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,41.04,28.9
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.94,20.34
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,62.18,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,168.79,108.39
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,260.27,202.39
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,360.1,287.26
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,433.25,348.29
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,511.27,410.48
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,577.64,460.86
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,643.63,508.29
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,696.47,545.17
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,748.98,581.01
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,793.86,609.72
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,830.27,632.03
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,864.45,652.35
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,896.31,670.87
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,771.45,579.92
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,597.6,446.5
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,804.66,601.46
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,971.97,713.6
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,978.49,714.24
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,981.53,713.84
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,978.1,710.52
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,971.17,705.1
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,957.49,694.28
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,940.46,681.44
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,919.81,667.48
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,896.09,651.58
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,867.4,632.65
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,836.04,611.94
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,801.21,588.64
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,764.02,563.66
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,722.26,535.52
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,678.77,503.96
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,632.87,469.9
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,585.64,434.09
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,534.42,394.45
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,483.6,354.18
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,426.21,308.85
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,373.61,265.73
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,320.24,220.78
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,268.39,176.85
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,215.7,133.59
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,159.87,90.65
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,110.25,58.74
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,64.28,41.21
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,55.52,41.37
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,53.54,39.89
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,50.53,37.41
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,47.41,34.66
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,38.0,26.32
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,28.79,17.65
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,14.58,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,59.6,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,162.34,101.17
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,248.62,192.09
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,341.43,270.55
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,416.17,332.61
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,495.91,396.06
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,559.46,444.0
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,624.9,490.37
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,678.81,527.35
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,729.07,560.88
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,774.46,589.17
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,818.59,616.04
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,853.49,635.8
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,886.17,653.82
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,905.32,662.74
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,929.69,675.15
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,945.62,683.35
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,958.39,689.66
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,965.33,690.99
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,968.93,690.37
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,966.3,687.36
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,960.27,682.41
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,948.87,674.82
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,934.17,665.3
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,913.56,652.14
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,889.92,637.14
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,861.62,617.95
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,830.6,597.07
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,795.85,574.91
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,758.75,551.08
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,717.52,524.13
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,674.4,493.83
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,628.14,460.61
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,580.61,425.59
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,505.64,369.59
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,453.35,330.06
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,386.14,281.58
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,334.72,245.5
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,288.42,211.78
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,254.45,187.45
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,222.15,162.86
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,195.86,142.92
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,166.72,120.14
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,123.25,97.48
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,84.8,66.08
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,52.16,38.87
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,48.23,35.63
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,44.08,31.97
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,36.43,25.08
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,27.26,16.34
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,36.62,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,100.64,59.0
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,193.44,148.18
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,281.25,221.52
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,353.56,280.74
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,431.76,342.12
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,500.52,393.24
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,567.81,441.4
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,525.14,405.26
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,462.3,354.92
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,615.1,466.81
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,772.49,570.82
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,809.26,589.63
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,844.18,608.25
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,757.91,545.32
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,653.54,468.35
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,793.4,566.98
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,923.42,648.34
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,894.22,627.69
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,851.18,596.66
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,785.31,553.87
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,728.2,515.67
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,774.62,548.13
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,822.66,579.84
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,760.78,538.64
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,705.17,501.73
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,723.65,516.89
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,737.97,528.39
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,744.86,537.86
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,739.72,538.71
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,621.47,453.18
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,526.23,382.62
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,555.94,408.5
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,566.06,417.3
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,503.64,369.92
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,456.72,334.12
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,414.31,301.02
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,363.78,258.85
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,306.58,216.1
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,277.85,197.74
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,232.33,164.6
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,201.4,144.05
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,165.35,119.75
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,132.92,106.0
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,116.29,92.76
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,99.35,78.94
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,82.11,64.38
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,64.29,49.0
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,47.28,34.1
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,29.81,18.14
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,42.6,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,122.71,70.22
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,206.47,157.96
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,294.66,231.75
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,366.17,290.3
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,448.57,354.49
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,496.56,389.24
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,538.52,418.4
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,614.89,469.95
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,687.76,515.02
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,733.9,540.0
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,779.12,563.62
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,815.3,586.1
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,845.47,604.88
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,871.36,619.84
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,894.55,633.17
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,911.67,644.03
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,925.81,653.22
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,932.63,657.53
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,936.22,659.89
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,934.93,659.82
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,930.38,657.83
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,793.3,567.01
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,644.27,461.35
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,636.6,457.41
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,628.08,451.76
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,730.26,529.5
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,807.16,585.48
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,740.32,537.56
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,680.25,493.07
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,672.48,491.91
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,653.3,481.4
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,587.75,432.2
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,535.7,392.68
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,484.14,355.0
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,442.85,324.3
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,408.47,296.52
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,357.52,253.12
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,305.66,210.25
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,255.84,168.88
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,205.5,128.54
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,157.95,93.26
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,111.79,65.26
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,71.5,54.69
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,68.8,52.76
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,65.37,50.07
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,57.94,43.84
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,50.1,37.0
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,39.01,27.13
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,27.37,15.94
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,39.44,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,114.63,62.78
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,197.66,152.22
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,283.6,225.65
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,355.66,285.68
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,433.52,347.83
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,502.63,400.61
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,569.89,450.13
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,625.45,489.1
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,681.34,526.85
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,728.79,557.75
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,775.51,587.64
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,811.45,610.57
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,841.16,629.17
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,870.16,646.64
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,896.76,662.43
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,913.49,672.36
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,927.2,680.47
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,935.49,685.13
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,932.97,682.82
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,832.06,611.69
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,711.01,520.65
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,815.31,599.63
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,901.81,658.88
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,808.67,592.55
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,713.86,521.09
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,673.87,493.18
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,634.91,465.48
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,694.07,513.94
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,731.91,545.55
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,691.65,516.36
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,649.64,485.77
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,558.94,416.26
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,489.93,362.87
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,483.24,358.76
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,459.49,338.93
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,404.27,294.81
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,353.7,253.12
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,301.62,209.01
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,250.25,165.38
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,199.61,124.29
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,151.68,88.56
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,104.17,59.86
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,64.86,49.4
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,62.22,47.46
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,59.38,45.22
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,53.65,40.28
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,46.39,33.83
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,36.36,24.85
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,25.84,14.4
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,38.67,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,111.88,57.93
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,199.08,153.46
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,289.54,231.19
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,187.63,151.0
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,61.21,45.01
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,323.76,264.32
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,580.67,465.79
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,634.59,502.83
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,688.78,540.08
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,736.87,572.08
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,781.06,600.75
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,694.22,534.46
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,580.9,444.41
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,543.81,414.32
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,517.69,391.73
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,735.24,558.02
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,923.8,689.39
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,796.94,595.87
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,634.32,470.99
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,797.28,595.48
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,926.91,685.7
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,710.52,530.2
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,472.52,348.75
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,542.78,401.1
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,602.72,444.36
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,718.99,535.9
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,805.71,600.54
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,571.39,430.01
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,361.43,268.06
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,366.6,272.64
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,370.79,275.95
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,475.89,359.56
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,557.58,420.9
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,469.13,351.48
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,414.68,309.32
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,392.14,289.58
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,348.56,249.32
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,290.82,205.94
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,267.12,192.51
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,210.96,139.93
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,141.43,78.16
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,87.7,45.89
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,50.48,37.28
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,48.64,35.94
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,46.65,34.38
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,42.43,30.79
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,37.95,26.78
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,30.43,19.93
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,22.46,11.47
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,13.34,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,42.0,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,118.25,57.5
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,205.18,157.81
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,294.78,234.93
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,225.33,180.67
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,130.17,101.5
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,131.87,102.57
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,141.29,109.41
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,281.31,222.53
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,406.34,319.96
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,594.86,464.87
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,773.47,591.64
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,809.67,614.07
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,843.83,635.93
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,870.54,651.61
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,894.69,665.57
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,911.41,675.59
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,917.35,678.55
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,685.55,513.72
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,408.91,303.68
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,449.67,334.18
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,489.24,362.44
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,573.14,422.72
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,644.79,472.95
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,705.58,517.49
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,757.75,555.42
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,480.77,358.52
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,217.43,160.84
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,253.3,188.19
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,288.28,214.13
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,389.03,289.35
