Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,478.39,354.19
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,420.87,312.5
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,372.53,277.65
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,338.89,253.1
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,306.71,229.47
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,330.4,245.95
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,339.87,249.72
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,308.77,222.57
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,262.39,182.72
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,223.25,153.61
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,182.73,125.64
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,144.09,102.01
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,116.55,92.58
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,103.26,81.96
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,89.31,70.49
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,73.96,57.42
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,60.39,45.54
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,42.89,30.13
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,24.91,12.73
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,18.01,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,47.74,17.98
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,131.47,98.87
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,207.13,163.31
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,289.07,231.63
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,367.72,295.63
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,343.69,274.77
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,311.09,246.54
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,346.82,272.93
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,381.79,297.85
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,437.7,338.81
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,508.35,389.3
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,668.96,508.43
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,831.87,619.89
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,855.94,632.25
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,882.56,647.41
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,632.82,472.02
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,338.91,251.15
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,652.13,488.01
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,927.96,675.38
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,675.34,498.6
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,397.47,292.12
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,503.17,369.53
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,611.11,444.35
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,742.03,541.9
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,846.54,616.14
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,759.43,553.23
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,675.55,490.87
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,706.04,517.44
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,719.61,530.77
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,679.67,502.05
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,638.36,472.14
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,593.08,438.63
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,547.05,403.83
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,475.75,349.56
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,426.87,312.5
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,394.0,285.21
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,345.22,242.82
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,293.63,200.0
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,243.61,158.56
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,193.7,119.24
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,146.68,85.79
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,100.87,60.64
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,71.98,54.93
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,68.42,52.25
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,63.74,48.49
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,56.2,42.12
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,48.26,35.14
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,35.83,24.08
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,22.79,10.43
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,34.06,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,99.17,38.77
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,185.04,140.56
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,269.88,213.45
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,341.97,273.5
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,419.93,335.6
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,483.34,384.04
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,555.48,436.8
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,611.07,475.7
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,667.01,512.99
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,714.54,542.48
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,761.29,570.73
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,798.46,593.9
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,833.78,615.66
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,861.65,631.06
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,882.74,641.97
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,899.79,651.6
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,913.86,659.43
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,809.52,587.01
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,689.21,498.93
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,811.92,589.55
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,919.1,661.28
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,810.88,584.72
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,696.22,500.07
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,688.64,495.53
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,679.75,489.4
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,744.63,540.23
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,790.31,575.45
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,696.5,506.82
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,612.81,444.27
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,633.75,463.56
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,636.97,468.51
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,591.28,434.63
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,544.81,399.7
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,482.79,352.65
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,435.59,316.51
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,383.72,277.78
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,344.5,248.44
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,224.41,162.34
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,126.07,93.26
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,146.89,109.57
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,163.94,122.92
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,143.43,107.85
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,124.51,98.36
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,106.28,83.75
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,87.85,68.66
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,68.48,52.4
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,48.84,35.57
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,31.73,20.62
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.91,3.62
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,7.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,93.98,72.29
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,197.18,154.99
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,250.24,196.52
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,304.38,238.05
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,312.4,242.0
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,319.22,245.12
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,343.95,262.06
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,368.25,278.32
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,366.0,274.62
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,363.41,270.89
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,423.35,313.9
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,482.69,355.1
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,479.96,350.9
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,476.86,346.96
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,588.44,425.74
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,694.75,497.4
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,783.06,558.43
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,859.31,609.93
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,790.53,561.42
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,721.68,513.67
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,750.53,537.15
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,767.07,551.25
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,667.87,480.53
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,579.89,417.17
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,609.08,441.78
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,621.43,452.67
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,578.3,421.64
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,534.83,389.97
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,488.16,355.47
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,439.21,317.96
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,389.51,279.2
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,340.89,240.23
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,290.59,198.93
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,241.71,158.87
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,193.76,121.76
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,149.06,90.88
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,105.47,68.08
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,81.88,63.47
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,76.08,58.93
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,69.91,53.9
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,60.62,45.89
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,50.82,37.19
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,37.54,25.28
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,21.48,7.49
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,27.05,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,73.91,19.22
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,169.89,128.5
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,254.75,201.57
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,326.81,261.85
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,404.82,324.45
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,471.41,375.2
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,546.7,430.14
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,603.07,470.43
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,659.84,509.55
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,708.93,540.77
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,757.44,570.83
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,793.8,591.51
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,828.3,610.58
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,754.66,555.36
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,664.2,486.5
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,701.38,512.06
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,737.45,535.56
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,840.35,606.87
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,922.66,658.11
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,549.21,407.14
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,151.23,109.84
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,154.31,112.93
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,157.33,115.17
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,426.51,316.12
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,678.94,490.08
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,687.92,494.9
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,693.25,498.94
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,704.85,510.35
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,703.7,512.51
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,664.06,484.88
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,623.03,455.92
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,547.53,400.9
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,488.41,357.49
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,448.17,328.36
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,408.96,299.32
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,309.46,227.47
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,233.72,173.76
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,250.93,182.18
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,254.94,178.07
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,202.89,133.75
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,145.38,88.03
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,102.58,66.98
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,82.78,64.29
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,76.62,59.43
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,70.08,54.06
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,60.76,46.0
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,53.01,38.97
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,36.73,24.49
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,19.89,5.01
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,20.53,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,57.75,9.56
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,140.86,105.02
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,220.82,173.28
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,301.97,240.2
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,378.7,301.83
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,443.6,352.36
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,511.63,403.63
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,568.53,444.73
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,626.42,485.49
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,679.39,521.57
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,726.91,553.2
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,765.09,577.82
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,801.59,601.1
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,830.73,617.96
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,857.58,633.19
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,876.29,644.21
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,892.21,653.5
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,901.1,656.95
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,906.98,658.57
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,905.6,656.9
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,901.11,653.39
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,888.81,643.62
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,877.83,634.91
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,858.17,621.88
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,835.78,607.15
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,744.49,541.37
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,657.31,476.52
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,632.58,460.07
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,607.22,442.63
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,625.63,459.75
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,626.91,463.21
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,528.97,389.56
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,459.81,337.16
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,454.94,333.82
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,433.54,314.97
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,366.86,265.34
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,324.04,235.66
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,286.24,200.54
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,232.09,150.26
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,183.31,112.67
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,137.79,82.0
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,93.55,60.68
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,76.72,58.99
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,71.42,54.83
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,65.8,50.23
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,56.72,42.47
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,47.17,34.02
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,33.0,21.31
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,19.08,2.57
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,38.55,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,106.45,13.56
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,206.8,156.51
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,306.34,242.99
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,382.25,307.19
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,463.9,373.35
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,329.84,265.44
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,132.1,101.77
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,253.81,200.7
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,384.54,302.42
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,417.18,325.02
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,448.9,346.86
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,388.85,298.13
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,312.52,237.26
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,451.73,342.38
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,578.73,434.27
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,576.58,430.3
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,572.9,425.93
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,602.3,445.55
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,630.53,463.99
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,504.92,372.78
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,373.19,275.45
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,393.67,290.62
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,413.34,304.71
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,651.25,486.04
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,847.85,624.07
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,723.87,534.15
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,604.91,443.44
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,670.8,497.48
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,712.67,532.03
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,544.69,406.11
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,411.65,303.94
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,443.3,328.34
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,463.92,343.17
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,407.66,301.5
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,353.07,261.47
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,332.64,246.22
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,309.56,228.26
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,266.97,196.47
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,228.62,168.32
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,204.33,150.74
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,174.29,129.31
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,146.39,110.22
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,125.42,99.83
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,85.97,67.28
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,51.52,38.33
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,46.19,33.65
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,39.49,27.55
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,28.7,17.66
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,17.41,0.0
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,27.06,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,73.02,0.33
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,174.72,130.67
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,266.37,210.11
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,341.81,273.67
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,428.78,343.78
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,498.03,397.94
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,570.29,452.48
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,514.25,405.21
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,436.14,340.9
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,479.59,372.27
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,522.59,402.29
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,684.16,524.95
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,844.3,636.03
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,864.88,646.41
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,890.51,661.15
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,905.84,669.98
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,918.03,676.89
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,924.5,678.74
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,927.64,678.54
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,924.2,675.5
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,917.36,670.38
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,904.89,661.92
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,889.14,651.39
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,867.94,637.08
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,843.73,620.82
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,633.31,469.99
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,432.89,317.07
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,456.83,335.5
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,476.22,349.77
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,482.87,355.17
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,486.17,357.95
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,518.79,385.71
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,531.0,395.34
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,475.19,350.99
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,423.21,309.19
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,371.69,267.84
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,329.19,233.75
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,277.95,189.94
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,221.19,141.39
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,172.67,104.32
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,127.51,74.89
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,84.13,56.43
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,74.27,56.99
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,69.58,53.3
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,64.62,49.22
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,56.22,41.99
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,49.28,35.66
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,33.6,21.43
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,18.12,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,22.58,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,63.04,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,162.65,120.35
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,250.24,196.32
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,325.53,260.13
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,407.84,327.55
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,478.16,382.63
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,547.95,435.49
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,513.42,405.04
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,459.64,360.02
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,393.33,305.9
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,319.98,245.8
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,584.02,451.17
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,827.46,625.49
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,676.53,511.37
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,493.07,369.62
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,578.13,433.07
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,675.22,502.31
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,651.17,481.61
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,615.23,453.48
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,650.11,478.38
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,691.42,507.0
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,695.49,508.39
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,697.85,508.81
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,780.47,572.88
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,839.55,615.32
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,810.82,595.62
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,779.56,574.71
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,689.88,508.46
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,610.84,447.63
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,624.1,461.44
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,622.56,462.67
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,576.37,427.47
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,525.7,388.47
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,475.06,348.44
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,425.3,308.16
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,373.55,265.5
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,322.54,222.69
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,265.79,181.91
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,239.87,168.06
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,185.77,120.14
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,117.15,65.47
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,73.02,55.49
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,67.1,50.77
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,64.04,48.43
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,59.62,44.79
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,51.8,38.07
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,43.6,30.73
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,32.06,19.88
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,19.49,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,27.63,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,128.21,93.87
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,213.69,167.85
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,298.93,239.14
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,382.13,306.92
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,458.53,367.37
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,545.27,433.38
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,602.98,475.96
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,661.21,517.51
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,716.08,554.16
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,770.88,589.92
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,807.56,612.29
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,838.09,630.21
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,868.31,647.8
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,896.07,663.6
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,912.48,673.08
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,925.77,680.64
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,926.66,679.0
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,931.94,680.52
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,928.52,677.48
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,921.74,672.43
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,909.42,662.52
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,893.85,650.65
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,872.85,636.6
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,848.86,620.65
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,819.66,600.22
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,787.89,578.09
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,752.0,554.09
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,713.91,527.38
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,671.71,496.76
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,627.98,464.43
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,581.11,429.03
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,529.93,389.74
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,478.54,349.35
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,427.13,307.87
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,373.79,264.54
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,321.2,220.85
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,267.98,176.28
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,211.35,130.17
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,160.12,91.49
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,111.96,61.45
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,66.6,50.29
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,63.47,47.97
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,60.2,45.42
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,56.74,42.56
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,48.88,35.75
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,41.36,28.94
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,28.13,16.58
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,15.02,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.41,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,103.24,74.23
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,190.09,148.54
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,264.63,211.38
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,346.22,278.15
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,431.71,345.88
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,511.7,407.4
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,569.55,449.7
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,628.67,491.74
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,690.07,534.12
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,746.15,571.05
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,783.45,595.24
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,818.93,618.06
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,850.11,636.49
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,875.01,650.53
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,892.45,660.84
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,906.85,669.24
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,916.23,673.05
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,922.37,674.86
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,919.46,671.89
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,906.75,662.63
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,899.8,656.33
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,889.27,647.76
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,868.14,633.58
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,843.97,617.49
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,814.84,596.88
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,783.02,574.53
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,747.22,550.41
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,709.15,523.79
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,666.81,493.09
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,622.73,460.5
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,575.7,425.75
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,527.53,389.14
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,476.49,348.68
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,420.51,303.62
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,367.12,259.34
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,314.31,214.75
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,260.22,169.26
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,207.83,126.19
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,156.12,87.42
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,101.69,53.36
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,54.88,40.52
