Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,46.85,33.61
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,43.42,30.88
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,39.83,27.82
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,33.32,22.02
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,26.49,15.32
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,41.77,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,164.12,106.42
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,270.1,209.22
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,349.33,276.47
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,435.15,345.56
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,502.75,396.97
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,573.22,447.69
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,627.57,483.81
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,678.91,516.4
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,724.4,542.69
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,768.61,567.13
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,802.99,587.03
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,835.07,605.29
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,852.33,613.87
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,873.65,625.24
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,888.68,633.87
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,900.47,640.61
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,905.21,642.3
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,906.52,641.99
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,902.05,638.46
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,894.12,632.94
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,879.67,622.66
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,861.91,610.43
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,839.62,596.2
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,814.24,580.05
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,783.62,559.36
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,750.31,536.96
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,712.99,512.25
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,673.41,484.67
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,629.67,453.89
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,584.22,421.06
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,535.72,384.76
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,486.2,346.73
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,429.32,302.75
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,378.05,261.75
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,324.12,218.39
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,271.16,175.22
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,217.97,132.36
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,161.48,89.66
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,110.86,57.89
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,63.71,47.13
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,55.48,40.53
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,53.41,38.89
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,49.48,35.77
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,45.38,32.28
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,36.81,24.79
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,26.58,15.13
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,13.49,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,15.58,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,107.45,66.25
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,201.16,154.15
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,275.93,216.75
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,357.47,282.23
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,427.93,336.34
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,502.54,391.18
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,443.28,343.5
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,372.98,287.33
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,550.92,420.3
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,721.7,538.64
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,758.94,559.63
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,794.32,580.46
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,825.51,598.35
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,854.45,614.69
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,866.52,621.42
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,880.04,629.39
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,889.75,633.75
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,896.16,636.16
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,891.98,633.84
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,884.45,629.57
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,869.83,619.58
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,857.61,611.25
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,835.47,597.75
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,810.31,582.3
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,780.94,562.83
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,748.82,541.48
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,711.36,515.92
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,671.71,488.08
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,551.14,400.23
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,458.57,331.73
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,482.23,349.99
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,482.68,347.63
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,430.19,305.83
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,377.44,262.93
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,323.2,218.55
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,269.72,174.29
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,215.61,130.18
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,163.27,90.51
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,106.02,54.28
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,57.14,41.95
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,52.03,37.95
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,49.75,36.2
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,46.03,33.19
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,42.15,29.84
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,33.87,22.52
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.1,13.81
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,14.77,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,36.96,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,149.38,91.86
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,248.46,192.84
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,327.41,260.1
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,412.32,328.71
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,477.2,377.85
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,544.19,425.77
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,599.93,464.5
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,655.99,501.24
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,700.22,528.59
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,743.11,554.46
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,778.86,576.17
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,812.56,596.34
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,833.39,608.35
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,855.52,621.32
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,870.82,630.25
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,883.0,637.32
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,887.63,638.37
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,888.92,637.46
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,883.82,633.9
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,875.42,628.37
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,859.56,617.26
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,840.71,604.31
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,704.04,508.68
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,569.08,410.17
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,660.48,480.5
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,727.8,531.1
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,691.11,504.81
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,652.59,477.41
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,464.51,340.85
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,315.02,229.48
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,404.02,296.41
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,467.1,339.08
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,416.84,298.93
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,369.0,260.39
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,260.38,184.27
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,203.84,150.78
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,202.52,139.42
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,176.13,108.36
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,134.58,90.83
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,129.6,101.87
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,99.27,77.38
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,77.42,59.5
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,68.01,51.68
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,58.11,43.12
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,44.7,31.31
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,28.5,15.86
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,16.68,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,108.38,62.49
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,210.9,162.32
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,288.23,228.6
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,373.37,298.77
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,452.71,362.16
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,533.52,424.49
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,376.23,298.88
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,157.07,120.3
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,285.29,222.52
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,420.39,325.4
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,349.22,268.46
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,251.55,191.39
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,447.54,342.27
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,634.26,478.09
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,766.7,575.81
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,872.87,647.65
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,878.13,648.43
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,880.04,647.77
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,798.13,589.67
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,694.68,511.19
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,775.57,572.72
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,831.79,611.52
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,728.3,536.63
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,621.76,455.83
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,493.89,363.27
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,376.08,276.05
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,434.94,320.1
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,486.3,357.35
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,534.35,395.57
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,557.94,413.43
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,510.23,375.98
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,461.77,337.3
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,410.56,295.68
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,359.42,253.17
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,307.04,209.51
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,255.67,166.46
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,204.07,127.8
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,170.02,106.35
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,114.74,68.02
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,57.47,42.64
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,55.1,40.8
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,52.58,38.74
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,48.16,35.03
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,43.53,30.92
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,33.39,21.92
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,23.56,11.6
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,106.02,58.24
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,206.92,158.94
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,283.34,225.12
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,367.56,295.42
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,438.05,352.05
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,509.15,407.11
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,351.49,280.83
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,160.91,123.98
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,281.83,220.7
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,409.01,318.18
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,295.76,228.48
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,163.55,123.22
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,210.13,158.93
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,256.74,193.77
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,579.92,443.7
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,860.96,641.4
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,585.11,441.85
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,273.26,202.92
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,374.43,278.91
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,465.35,344.75
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,568.59,420.83
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,664.16,489.44
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,473.92,351.92
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,291.98,216.2
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,488.64,364.98
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,660.77,487.81
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,655.61,485.87
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,638.31,475.27
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,595.11,442.75
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,550.65,408.7
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,465.81,344.67
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,405.62,299.85
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,389.48,284.96
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,353.87,251.97
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,303.55,210.35
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,254.77,169.88
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,205.38,138.08
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,190.71,136.52
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,142.03,97.27
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,80.38,62.24
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,75.89,58.68
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,71.15,54.75
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,62.26,47.24
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,52.92,39.05
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,40.59,28.0
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,25.39,12.3
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.98,1.78
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,26.0,15.13
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,45.27,31.45
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,64.59,47.7
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,86.46,65.66
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,107.99,82.96
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,135.36,104.97
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,162.88,126.74
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,286.27,225.44
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,416.0,324.72
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,451.63,349.75
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,486.64,374.39
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,567.43,432.68
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,636.14,480.78
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,596.97,449.13
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,543.98,408.39
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,712.44,535.34
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,857.95,636.54
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,761.44,565.44
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,656.38,485.81
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,652.5,482.39
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,647.2,477.34
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,614.16,453.06
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,578.9,427.4
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,568.41,420.22
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,557.12,412.26
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,429.42,319.56
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,312.55,233.08
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,374.86,280.17
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,429.74,319.78
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,355.79,265.73
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,293.54,220.45
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,180.59,135.73
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,67.09,47.98
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,109.63,82.07
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,149.2,113.56
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,86.51,64.22
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,19.5,10.3
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,17.17,8.49
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,14.84,7.19
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,12.51,5.21
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,10.19,3.2
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,7.87,1.18
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,5.55,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,3.24,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.48,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.94,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,13.9,5.6
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,23.19,13.65
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,32.49,21.67
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,42.73,30.37
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,52.99,38.96
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,62.33,46.64
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,71.67,54.24
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,100.71,77.97
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,130.04,101.62
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,144.39,112.9
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,158.7,124.08
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,143.65,111.4
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,129.15,99.29
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,131.87,101.26
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,134.59,103.24
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,195.18,151.06
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,255.73,197.83
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,262.45,202.68
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,269.05,207.56
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,287.63,221.32
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,305.78,234.63
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,261.27,200.37
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,217.65,166.67
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,216.8,166.08
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,215.91,165.41
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,246.62,189.26
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,276.26,212.08
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,232.04,178.09
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,188.64,144.58
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,201.03,154.5
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,212.73,163.81
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,220.01,169.64
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,226.03,174.44
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,212.39,163.74
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,203.83,156.96
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,171.34,132.36
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,133.59,103.45
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,117.8,91.26
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,102.35,82.98
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,86.57,69.63
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,70.6,55.9
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,54.86,42.2
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,38.93,28.09
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,25.07,15.54
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,11.12,1.27
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.72,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,39.75,14.54
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,81.73,61.01
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,129.21,102.8
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,177.61,144.75
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,222.7,182.8
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,269.28,221.03
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,200.95,163.03
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,131.91,103.67
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,150.18,118.13
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,168.53,132.32
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,245.48,193.48
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,313.68,246.07
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,332.44,259.05
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,350.91,271.82
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,377.05,290.85
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,402.59,309.22
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,538.9,412.0
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,671.67,507.14
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,665.41,500.38
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,657.72,493.69
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,567.48,426.83
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,482.17,362.87
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,522.34,393.22
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,554.06,416.48
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,527.46,396.67
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,501.42,377.56
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,468.74,353.61
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,437.35,330.51
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,405.98,307.38
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,374.3,283.93
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,400.33,303.46
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,419.54,315.67
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,379.75,283.97
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,339.87,251.88
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,293.91,216.31
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,252.69,184.85
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,207.24,153.21
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,174.2,132.44
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,148.57,113.87
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,126.69,103.1
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,87.62,70.14
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,53.73,41.08
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,47.99,36.09
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,40.89,29.62
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,30.16,19.71
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.94,4.6
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,124.79,50.98
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,251.54,196.13
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,330.88,266.8
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,417.46,339.43
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,484.04,393.27
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,553.43,446.77
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,608.23,485.7
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,660.13,520.58
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,704.33,547.64
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,747.25,572.84
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,781.1,592.11
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,812.65,609.41
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,830.3,617.62
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,851.65,628.39
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,865.46,634.11
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,876.0,637.81
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,879.92,637.34
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,880.4,634.86
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,875.25,630.87
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,866.63,624.86
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,852.68,615.0
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,835.3,603.06
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,811.89,587.91
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,785.38,570.8
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,754.33,551.16
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,720.51,529.4
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,682.76,502.68
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,642.7,473.77
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,598.02,440.06
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,551.58,404.33
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,503.03,366.88
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,453.38,327.47
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,400.61,284.63
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,347.39,240.31
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,292.88,194.74
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,238.94,149.66
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,177.86,100.79
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,124.67,63.03
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,72.95,37.36
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,46.51,34.0
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,44.11,32.07
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,41.61,29.95
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,34.4,23.8
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,30.67,20.41
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,23.58,13.79
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,16.09,1.06
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,134.01,47.5
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,274.09,215.62
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,354.8,289.51
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,442.81,365.05
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,509.11,420.29
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,574.75,472.61
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,629.74,513.07
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,684.6,552.19
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,728.47,581.18
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,770.89,608.48
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,798.74,625.07
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,830.59,644.38
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,854.63,658.33
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,875.7,670.17
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,889.24,676.79
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,899.38,681.19
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,903.28,681.43
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,903.58,679.39
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,898.11,674.91
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,889.0,668.12
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,872.77,655.52
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,853.13,640.69
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,829.38,624.27
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,802.41,605.66
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,770.89,583.87
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,736.5,559.76
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,696.86,529.86
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,654.87,497.8
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,609.71,461.88
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,562.67,423.82
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,512.53,384.04
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,461.21,342.1
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,407.54,296.6
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,353.73,250.04
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,297.87,201.87
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,236.39,149.64
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,179.82,103.37
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,125.03,64.3
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,71.95,38.61
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,48.38,36.07
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,46.46,34.59
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,40.56,29.56
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,36.67,26.18
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,32.64,22.44
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,24.7,14.91
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,16.29,0.0
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
