Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,135.11,38.46
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,277.87,218.53
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,358.95,292.79
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,447.38,368.08
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,513.96,422.84
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,579.54,474.33
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,634.05,512.53
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,688.39,548.73
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,732.01,574.43
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,774.04,597.79
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,807.81,617.75
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,832.72,631.45
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,855.67,643.84
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,875.55,654.14
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,888.9,660.79
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,898.85,665.33
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,901.83,664.18
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,901.22,660.9
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,894.77,655.29
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,884.74,647.57
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,869.12,635.18
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,850.03,620.77
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,825.8,605.03
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,798.37,587.25
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,765.96,565.65
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,730.72,541.68
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,691.54,513.79
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,649.99,483.61
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,604.27,450.45
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,556.75,414.79
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,506.49,375.55
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,455.1,334.12
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,401.11,288.89
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,346.81,242.38
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,290.88,194.93
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,235.61,148.2
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,173.22,98.06
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,118.93,60.2
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,66.44,36.24
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,46.97,35.03
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,44.55,33.04
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,42.06,30.87
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,34.79,24.55
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,31.09,21.08
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,23.06,13.38
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,14.55,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,4.83
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,12.61
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,20.25
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,28.55
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,36.68
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,64.2,48.14
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,78.64,59.73
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,185.02,145.97
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,290.47,227.0
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,313.2,242.72
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,335.55,258.55
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,350.83,268.86
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,365.62,278.78
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,393.78,298.36
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,421.38,317.17
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,445.82,333.57
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,469.48,349.24
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,681.98,506.17
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,854.31,620.42
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,807.28,586.98
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,750.02,545.03
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,564.62,415.23
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,390.14,288.0
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,481.8,356.05
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,561.88,411.55
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,563.99,413.28
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,558.39,409.8
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,553.81,407.92
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,536.24,394.84
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,487.7,357.54
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,438.22,318.38
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,342.07,248.62
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,292.17,216.57
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,248.61,185.44
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,205.52,154.88
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,177.75,134.31
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,151.68,115.08
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,130.78,99.99
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,113.66,91.44
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,101.69,81.52
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,83.69,66.22
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,64.77,50.03
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,45.63,33.26
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,28.63,17.68
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,102.6,7.86
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,211.99,162.68
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,290.34,232.2
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,379.41,305.32
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,447.8,358.65
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,518.89,411.2
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,576.49,452.29
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,634.54,492.15
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,680.66,521.57
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,725.64,549.57
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,761.47,571.9
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,795.23,592.68
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,816.02,604.69
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,838.09,617.7
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,852.84,626.49
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,864.4,633.39
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,868.99,634.65
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,870.2,633.93
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,865.0,630.44
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,856.43,624.93
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,845.59,616.85
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,835.73,609.55
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,811.73,593.72
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,784.6,575.96
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,752.59,554.24
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,717.83,529.48
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,678.88,501.56
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,637.69,471.45
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,592.17,437.79
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,545.02,401.95
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,495.29,362.93
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,444.58,322.02
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,391.28,278.3
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,333.29,230.2
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,278.3,184.1
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,224.39,139.29
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,170.17,96.81
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,118.23,62.39
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,62.39,37.55
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,50.27,37.4
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,47.78,35.43
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,45.17,33.23
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,40.24,28.93
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,35.12,24.18
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,24.87,14.3
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,13.93,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,96.04,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,198.87,150.5
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,276.82,219.75
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,365.51,293.07
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,433.24,347.34
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,503.73,401.47
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,560.85,443.8
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,618.51,485.16
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,666.73,517.81
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,714.27,549.16
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,749.59,571.02
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,779.2,588.77
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,803.63,602.89
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,825.28,615.12
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,840.0,623.96
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,851.55,630.85
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,857.14,633.09
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,859.38,633.25
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,853.37,628.93
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,843.99,622.56
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,751.09,555.33
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,651.79,480.24
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,715.53,530.5
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,759.55,564.77
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,728.62,541.6
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,695.1,516.63
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,657.07,488.85
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,617.03,459.08
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,573.19,426.05
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,527.9,391.08
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,478.91,352.32
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,429.33,312.1
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,378.27,269.89
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,327.56,227.14
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,269.8,179.24
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,217.81,136.33
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,165.99,96.28
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,116.9,64.43
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,69.5,45.88
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,61.28,46.56
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,57.7,43.69
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,53.94,40.53
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,46.74,34.28
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,37.63,26.1
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,25.44,14.3
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,15.25,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,69.92,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,147.19,109.37
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,232.55,184.16
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,316.47,254.88
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,271.33,218.96
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,215.71,172.46
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,218.62,174.07
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,230.49,182.27
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,388.18,308.41
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,530.32,417.68
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,399.57,313.59
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,261.83,202.2
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,345.47,267.0
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,440.62,338.07
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,417.01,318.72
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,404.35,307.88
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,475.86,361.46
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,535.31,405.13
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,682.73,518.25
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,806.38,608.82
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,797.78,600.49
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,785.4,590.53
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,762.45,574.32
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,736.67,556.24
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,706.08,532.65
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,673.1,507.02
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,635.71,478.78
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,596.43,448.68
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,505.52,378.64
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,435.5,324.8
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,434.85,323.09
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,413.59,302.33
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,363.49,260.24
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,313.74,217.86
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,257.85,170.85
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,207.57,129.04
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,156.96,89.95
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,108.86,59.19
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,62.63,47.24
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,57.52,43.2
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,54.17,40.43
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,50.67,37.4
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,44.24,31.83
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,36.11,24.53
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,23.88,12.54
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,13.34,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,83.75,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,174.53,129.0
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,252.62,199.08
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,339.57,271.93
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,412.51,330.88
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,487.92,389.35
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,545.19,432.04
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,603.12,473.74
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,455.44,357.22
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,287.12,221.83
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,399.78,308.8
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,515.51,393.83
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,665.59,504.89
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,810.76,603.75
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,824.74,610.46
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,835.6,616.2
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,840.02,616.52
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,841.12,614.83
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,835.11,608.59
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,825.77,600.39
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,809.92,588.43
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,795.07,577.32
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,771.97,561.98
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,745.91,544.75
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,714.69,523.59
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,680.89,499.49
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,643.11,472.17
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,603.24,442.79
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,559.5,409.31
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,514.22,373.93
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,466.24,337.11
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,413.15,295.39
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,361.2,252.72
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,309.3,209.22
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,256.39,164.88
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,204.59,122.42
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,152.56,83.28
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,102.87,52.93
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,49.66,35.88
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,47.84,34.57
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,45.21,32.48
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,42.47,30.18
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,37.39,25.78
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,32.12,20.93
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,21.69,10.31
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,12.39,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,86.3,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,181.9,133.09
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,260.23,203.91
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,350.24,278.8
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,428.7,342.53
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,511.57,407.28
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,567.23,448.4
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,623.41,487.88
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,527.08,411.09
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,396.35,307.11
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,592.93,458.02
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,778.71,587.84
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,804.52,601.36
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,821.71,610.2
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,835.13,617.84
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,845.32,623.44
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,850.35,624.5
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,852.0,623.49
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,603.68,449.38
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,333.75,245.72
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,588.52,439.33
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,802.87,587.33
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,778.68,569.44
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,751.43,551.27
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,720.29,530.68
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,686.35,506.45
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,582.26,428.35
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,494.56,362.0
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,515.43,378.87
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,514.74,376.88
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,465.51,337.53
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,415.33,296.61
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,363.22,253.48
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,306.68,206.53
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,252.8,161.67
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,200.06,118.68
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,147.79,79.58
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,98.05,50.0
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,52.26,38.23
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,45.84,33.05
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,43.87,31.5
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,41.87,29.8
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,36.75,25.33
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,31.44,20.39
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,20.95,9.18
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,92.19,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,197.61,142.96
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,278.56,216.23
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,367.85,289.53
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,441.91,348.94
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,520.28,409.31
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,570.41,446.69
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,624.34,484.79
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,522.92,406.36
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,382.18,295.57
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,407.74,314.5
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,432.15,331.67
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,628.91,481.99
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,804.53,605.2
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,817.77,612.78
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,827.84,619.47
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,717.77,539.06
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,589.39,439.82
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,535.93,400.56
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,491.78,367.13
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,496.81,371.1
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,500.83,374.23
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,564.26,423.55
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,616.25,463.83
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,644.96,488.31
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,657.19,500.06
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,620.61,472.95
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,582.32,444.06
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,447.17,340.02
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,347.11,262.83
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,336.61,255.36
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,326.71,247.67
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,307.39,231.81
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,285.14,213.13
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,255.76,189.01
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,217.77,158.07
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,185.14,135.38
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,152.25,113.81
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,124.9,101.34
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,109.33,88.54
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,92.55,74.27
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,75.19,59.2
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,57.55,43.79
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,39.37,27.55
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,23.95,10.73
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,74.16,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,196.8,147.37
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,277.78,225.75
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,367.03,303.62
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,435.21,361.03
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,506.48,418.27
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,562.24,461.4
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,618.48,503.03
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,662.91,533.74
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,706.27,562.93
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,615.07,488.94
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,504.64,398.31
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,482.22,378.1
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,469.36,364.6
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,484.82,374.49
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,499.36,383.5
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,683.36,524.39
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,839.69,634.18
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,834.2,626.7
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,825.34,618.33
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,810.83,606.6
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,793.05,592.84
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,770.03,577.07
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,744.02,559.29
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,712.93,535.87
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,679.15,509.96
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,640.53,481.15
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,599.84,450.22
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,555.93,415.55
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,510.33,378.8
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,461.3,339.21
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,407.11,294.8
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,354.95,250.9
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,303.2,206.67
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,249.4,161.38
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,196.89,118.39
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,144.12,78.94
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,93.32,49.43
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,49.19,36.33
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,47.81,35.35
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,44.33,32.47
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,40.67,29.29
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,35.02,24.27
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,29.12,18.69
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,14.26,3.31
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,100.87,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,255.76,190.3
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,338.27,274.0
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,425.12,349.92
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,492.44,406.13
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,562.13,461.25
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,543.5,443.63
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,504.65,410.02
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,552.76,445.42
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,600.58,479.13
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,637.53,504.1
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,678.51,531.31
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,771.8,596.48
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,855.98,651.65
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,868.67,657.02
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,877.89,660.73
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,880.05,659.81
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,878.57,656.65
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,871.78,651.37
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,861.32,643.8
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,844.44,631.15
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,824.12,616.32
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,798.74,599.3
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,770.16,580.09
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,736.68,556.98
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,700.39,530.28
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,660.56,500.44
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,618.37,468.14
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,571.91,431.86
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,523.83,393.32
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,472.61,351.94
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,420.43,308.48
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,344.92,249.69
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,296.46,213.85
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,253.33,171.34
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,194.77,115.41
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,139.8,74.35
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,87.38,45.08
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,49.5,37.34
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,48.0,36.32
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,41.49,30.73
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,39.31,28.77
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,33.99,23.86
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,28.47,18.41
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,13.97,2.24
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
