Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,12.0,3.5,3.5,31.0,110.64,0.0
2016,11,19,7,30,479.0,24.0,3.6,4.0,62.0,263.61,183.77
2016,11,19,7,45,584.5,31.0,3.75,4.5,111.5,342.32,281.73
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,424.26,357.7
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,481.76,410.41
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,536.05,458.26
2016,11,19,8,45,841.5,50.5,4.5,7.0,316.5,579.91,494.65
2016,11,19,9,0,877.0,54.0,4.7,8.0,367.0,622.85,528.79
2016,11,19,9,15,901.0,56.5,4.7,8.5,413.0,655.7,553.93
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,686.32,576.47
2016,11,19,9,45,941.5,61.0,4.7,10.0,499.0,708.75,590.37
2016,11,19,10,0,958.0,63.0,4.7,11.0,539.0,728.19,601.76
2016,11,19,10,15,969.0,64.0,4.6,11.5,573.0,739.5,607.44
2016,11,19,10,30,980.0,65.0,4.5,12.0,607.0,747.4,610.58
2016,11,19,10,45,987.5,66.0,4.45,12.5,633.0,749.39,609.61
2016,11,19,11,0,995.0,67.0,4.4,13.0,659.0,747.78,606.1
2016,11,19,11,15,1000.0,68.0,4.3,13.0,676.5,740.84,599.62
2016,11,19,11,30,1005.0,69.0,4.2,13.0,694.0,730.27,589.79
2016,11,19,11,45,1005.5,70.0,4.15,13.5,703.5,713.22,574.09
2016,11,19,12,0,1006.0,71.0,4.1,14.0,713.0,692.74,555.85
2016,11,19,12,15,1005.5,71.0,4.05,14.0,713.5,667.32,534.68
2016,11,19,12,30,1005.0,71.0,4.0,14.0,714.0,638.73,510.75
2016,11,19,12,45,1002.5,71.0,3.95,14.5,705.5,606.02,482.32
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,570.52,451.26
2016,11,19,13,15,995.0,70.0,3.8,15.0,680.0,530.29,416.67
2016,11,19,13,30,990.0,69.0,3.7,15.0,663.0,487.8,379.52
2016,11,19,13,45,981.5,68.0,3.65,15.0,638.0,441.92,338.92
2016,11,19,14,0,973.0,67.0,3.6,15.0,613.0,394.48,296.15
2016,11,19,14,15,961.5,66.0,3.5,15.0,581.0,344.82,250.85
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,294.32,204.51
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,242.06,157.68
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,190.37,113.52
2016,11,19,15,15,883.0,62.5,3.15,14.5,424.0,137.27,73.47
2016,11,19,15,30,859.0,60.0,3.0,14.0,379.0,80.23,39.81
2016,11,19,15,45,824.5,56.5,2.9,14.0,329.5,41.25,31.36
2016,11,19,16,0,790.0,53.0,2.8,14.0,280.0,39.88,30.16
2016,11,19,16,15,734.5,48.0,2.4,13.0,228.5,37.19,27.81
2016,11,19,16,30,679.0,43.0,2.0,12.0,177.0,34.5,25.3
2016,11,19,16,45,583.5,35.5,1.6,11.0,127.0,29.36,20.39
2016,11,19,17,0,488.0,28.0,1.2,10.0,77.0,24.12,14.7
2016,11,19,17,15,244.0,14.0,1.2,9.0,38.5,11.78,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,102.48,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,245.05,163.26
2016,11,20,7,45,553.5,30.5,1.35,5.0,106.5,324.89,263.51
2016,11,20,8,0,662.0,38.0,1.5,6.0,155.0,407.57,337.91
2016,11,20,8,15,721.5,43.0,1.6,6.5,206.0,465.5,389.27
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,524.62,439.18
2016,11,20,8,45,814.5,52.5,1.8,8.0,306.5,568.1,473.75
2016,11,20,9,0,848.0,57.0,1.9,9.0,356.0,605.95,502.57
2016,11,20,9,15,873.0,59.5,2.1,9.5,401.5,638.77,527.86
2016,11,20,9,30,898.0,62.0,2.3,10.0,447.0,669.52,550.89
2016,11,20,9,45,914.5,64.0,2.55,11.0,487.0,691.56,565.73
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,710.72,577.94
2016,11,20,10,15,943.0,67.5,2.75,12.5,560.0,723.13,584.53
2016,11,20,10,30,955.0,69.0,2.7,13.0,593.0,732.22,588.73
2016,11,20,10,45,962.0,70.5,2.7,13.5,618.5,734.46,588.25
2016,11,20,11,0,969.0,72.0,2.7,14.0,644.0,733.19,585.38
2016,11,20,11,15,973.5,72.5,2.7,14.5,661.5,725.62,577.74
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,714.54,567.22
2016,11,20,11,45,981.5,72.5,2.7,15.5,688.0,698.29,552.85
2016,11,20,12,0,985.0,72.0,2.7,16.0,697.0,678.63,535.85
2016,11,20,12,15,984.5,72.0,2.7,16.0,697.5,653.77,515.75
2016,11,20,12,30,984.0,72.0,2.7,16.0,698.0,625.82,492.98
2016,11,20,12,45,980.5,72.0,2.75,16.5,690.0,593.29,465.61
2016,11,20,13,0,977.0,72.0,2.8,17.0,682.0,558.1,435.7
2016,11,20,13,15,972.0,71.5,2.8,17.0,665.5,519.25,402.98
2016,11,20,13,30,967.0,71.0,2.8,17.0,649.0,478.19,367.71
2016,11,20,13,45,958.0,70.5,2.85,17.0,624.5,433.59,328.92
2016,11,20,14,0,949.0,70.0,2.9,17.0,600.0,387.51,287.98
2016,11,20,14,15,937.0,68.5,2.9,17.0,568.0,338.4,243.87
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,288.56,198.79
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,236.93,152.97
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,185.66,109.55
2016,11,20,15,15,864.0,61.5,2.75,16.5,413.5,133.68,70.82
2016,11,20,15,30,840.0,59.0,2.6,16.0,369.0,77.75,38.28
2016,11,20,15,45,804.5,55.5,2.5,16.0,320.5,40.44,30.38
2016,11,20,16,0,769.0,52.0,2.4,16.0,272.0,39.04,29.16
2016,11,20,16,15,713.5,47.5,2.15,15.0,221.5,36.76,27.18
2016,11,20,16,30,658.0,43.0,1.9,14.0,171.0,34.53,25.09
2016,11,20,16,45,562.5,35.5,1.65,13.0,122.5,29.39,20.22
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,24.17,14.52
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,11.81,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,25.5,88.02,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,51.0,218.22,137.44
2016,11,21,7,45,484.5,32.5,2.9,8.0,97.0,291.7,235.37
2016,11,21,8,0,594.0,41.0,3.2,9.0,143.0,373.67,309.77
2016,11,21,8,15,656.0,46.5,3.1,9.5,192.5,431.62,361.36
2016,11,21,8,30,718.0,52.0,3.0,10.0,242.0,490.9,411.57
2016,11,21,8,45,755.5,56.0,2.9,11.0,289.5,534.59,446.28
2016,11,21,9,0,793.0,60.0,2.8,12.0,337.0,577.44,478.64
2016,11,21,9,15,818.5,63.0,3.25,13.0,381.0,610.19,503.71
2016,11,21,9,30,844.0,66.0,3.7,14.0,425.0,640.91,526.46
2016,11,21,9,45,860.0,68.5,4.15,15.5,463.0,658.06,537.3
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,676.93,549.4
2016,11,21,10,15,888.5,72.5,4.7,17.5,533.0,689.36,556.95
2016,11,21,10,30,901.0,74.0,4.8,18.0,565.0,698.68,562.22
2016,11,21,10,45,908.0,75.5,4.9,18.5,590.0,701.03,562.34
2016,11,21,11,0,915.0,77.0,5.0,19.0,615.0,700.06,559.9
2016,11,21,11,15,919.5,78.0,5.0,19.5,631.5,693.54,552.7
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,683.68,542.96
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,668.32,529.07
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,649.74,512.66
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.5,625.85,493.02
2016,11,21,12,30,929.0,78.0,5.0,21.0,667.0,599.07,470.87
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.5,567.88,444.07
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,534.26,415.02
2016,11,21,13,15,912.5,78.0,5.0,22.0,633.5,496.3,382.91
2016,11,21,13,30,906.0,77.0,5.0,22.0,617.0,456.43,348.58
2016,11,21,13,45,894.5,76.5,5.0,22.0,592.5,413.36,311.05
2016,11,21,14,0,883.0,76.0,5.0,22.0,568.0,369.17,271.87
2016,11,21,14,15,869.5,74.5,4.95,22.0,536.5,322.6,230.25
2016,11,21,14,30,856.0,73.0,4.9,22.0,505.0,275.56,188.06
2016,11,21,14,45,831.5,72.5,4.85,22.0,466.5,222.28,141.91
2016,11,21,15,0,807.0,72.0,4.8,22.0,428.0,174.49,102.24
2016,11,21,15,15,780.0,69.0,4.6,21.5,385.5,125.8,66.63
2016,11,21,15,30,753.0,66.0,4.4,21.0,343.0,79.11,41.18
2016,11,21,15,45,712.0,62.5,4.2,21.0,296.5,46.04,34.58
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,44.93,33.64
2016,11,21,16,15,612.0,53.0,3.6,20.0,202.5,37.94,27.59
2016,11,21,16,30,553.0,47.0,3.2,19.0,155.0,34.89,24.82
2016,11,21,16,45,452.5,38.5,2.8,18.5,109.5,29.51,19.77
2016,11,21,17,0,352.0,30.0,2.4,18.0,64.0,23.97,13.83
2016,11,21,17,15,176.0,15.0,2.45,17.5,32.0,11.82,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.5,4.05,17.0,1.5,1.43,0.0
2016,11,22,7,30,0.0,3.0,4.0,17.0,3.0,2.77,0.0
2016,11,22,7,45,0.0,7.0,4.0,17.0,7.0,6.48,0.0
2016,11,22,8,0,0.0,11.0,4.0,17.0,11.0,10.18,2.87
2016,11,22,8,15,0.0,15.0,4.05,17.5,15.0,13.89,6.08
2016,11,22,8,30,0.0,19.0,4.1,18.0,19.0,17.61,9.27
2016,11,22,8,45,0.0,23.0,4.15,18.5,23.0,21.33,12.4
2016,11,22,9,0,0.0,27.0,4.2,19.0,27.0,25.05,15.49
2016,11,22,9,15,0.0,31.0,4.5,19.0,31.0,28.77,18.58
2016,11,22,9,30,0.0,35.0,4.8,19.0,35.0,32.5,21.64
2016,11,22,9,45,0.0,38.5,5.1,19.5,38.5,35.77,24.25
2016,11,22,10,0,0.0,42.0,5.4,20.0,42.0,39.03,26.83
2016,11,22,10,15,0.0,91.5,5.5,20.5,91.5,85.38,64.83
2016,11,22,10,30,0.0,141.0,5.6,21.0,141.0,133.37,103.52
2016,11,22,10,45,0.0,115.5,5.7,21.5,115.5,108.27,82.83
2016,11,22,11,0,0.0,90.0,5.8,22.0,90.0,83.87,62.84
2016,11,22,11,15,0.0,60.5,5.7,22.0,60.5,56.32,40.4
2016,11,22,11,30,0.0,31.0,5.6,22.0,31.0,28.83,17.95
2016,11,22,11,45,0.0,83.5,5.6,22.0,83.5,77.82,57.78
2016,11,22,12,0,0.0,136.0,5.6,22.0,136.0,127.03,97.35
2016,11,22,12,15,0.5,152.5,5.45,22.0,152.5,142.57,109.73
2016,11,22,12,30,1.0,169.0,5.3,22.0,169.0,157.9,121.93
2016,11,22,12,45,0.5,142.0,5.2,22.0,142.0,132.33,101.53
2016,11,22,13,0,0.0,115.0,5.1,22.0,115.0,107.01,81.29
2016,11,22,13,15,0.0,103.5,4.95,22.0,103.5,96.35,72.78
2016,11,22,13,30,0.0,92.0,4.8,22.0,92.0,85.74,64.29
2016,11,22,13,45,0.0,89.0,4.65,22.5,89.0,82.93,61.98
2016,11,22,14,0,0.0,86.0,4.5,23.0,86.0,80.12,59.68
2016,11,22,14,15,0.0,81.0,4.35,23.0,81.0,75.44,56.0
2016,11,22,14,30,0.0,76.0,4.2,23.0,76.0,70.75,52.32
2016,11,22,14,45,0.0,41.0,4.05,23.0,41.0,38.1,25.73
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.56,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,5.1,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.63,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.7,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.78,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.31,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.85,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.92,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.0,3.25,9.0,23.0,78.56,0.0
2016,11,23,7,30,338.0,22.0,3.4,9.0,46.0,195.43,105.43
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.5,275.21,219.57
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,362.22,298.89
2016,11,23,8,15,647.0,45.5,3.85,10.5,186.5,421.6,352.27
2016,11,23,8,30,713.0,51.0,4.0,11.0,236.0,482.56,404.75
2016,11,23,8,45,755.5,55.0,4.2,12.0,284.5,528.91,442.87
2016,11,23,9,0,798.0,59.0,4.4,13.0,333.0,574.67,479.06
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.0,608.7,505.01
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,640.76,528.65
2016,11,23,9,45,872.5,67.0,4.45,15.0,462.5,659.79,540.93
2016,11,23,10,0,892.0,69.0,4.5,16.0,502.0,680.55,554.07
2016,11,23,10,15,905.5,70.5,4.4,16.5,535.0,693.79,561.36
2016,11,23,10,30,919.0,72.0,4.3,17.0,568.0,703.89,566.26
2016,11,23,10,45,928.0,73.5,4.2,17.5,593.5,707.66,566.61
2016,11,23,11,0,937.0,75.0,4.1,18.0,619.0,708.04,564.32
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.0,701.58,557.94
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,691.71,548.98
2016,11,23,11,45,953.0,75.5,3.85,18.5,664.5,677.08,535.55
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,659.09,519.51
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,635.38,499.81
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,608.64,477.55
2016,11,23,12,45,956.0,74.5,3.55,19.5,668.5,577.43,450.8
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,543.56,421.59
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,505.57,389.38
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,465.48,354.81
2016,11,23,13,45,935.0,71.5,3.2,20.0,605.0,421.6,316.57
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,376.24,276.36
2016,11,23,14,15,915.0,68.5,3.0,20.0,550.0,328.44,233.66
2016,11,23,14,30,903.0,67.0,2.9,20.0,519.0,279.94,190.15
2016,11,23,14,45,885.0,65.5,2.8,20.0,481.0,229.8,146.14
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,179.98,104.57
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.0,129.32,67.64
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,74.87,36.9
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,40.55,30.09
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,39.15,28.88
2016,11,23,16,15,690.0,47.0,1.65,18.0,212.5,36.44,26.53
2016,11,23,16,30,634.0,42.0,1.4,17.0,163.0,33.72,24.03
2016,11,23,16,45,537.0,34.5,1.2,16.0,115.5,28.55,19.17
2016,11,23,17,0,440.0,27.0,1.0,15.0,68.0,23.28,13.37
2016,11,23,17,15,220.0,13.5,1.0,14.5,34.0,10.52,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.0,71.3,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,42.0,178.53,85.46
2016,11,24,7,45,411.0,32.5,1.35,10.0,85.0,258.31,203.25
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,336.97,274.1
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,395.96,325.59
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,457.16,376.52
2016,11,24,8,45,687.5,63.5,1.55,13.0,269.5,499.78,410.16
2016,11,24,9,0,722.0,70.0,1.6,14.0,315.0,538.71,439.57
2016,11,24,9,15,751.5,73.5,1.85,14.5,358.5,573.24,466.37
2016,11,24,9,30,781.0,77.0,2.1,15.0,402.0,606.01,491.13
2016,11,24,9,45,796.5,81.5,2.4,16.0,439.5,628.66,506.92
2016,11,24,10,0,812.0,86.0,2.7,17.0,477.0,648.65,520.35
2016,11,24,10,15,826.5,88.0,2.7,17.5,509.5,662.37,528.56
2016,11,24,10,30,841.0,90.0,2.7,18.0,542.0,673.12,534.45
2016,11,24,10,45,847.5,93.5,2.75,18.5,566.0,677.04,535.37
2016,11,24,11,0,854.0,97.0,2.8,19.0,590.0,677.76,533.91
2016,11,24,11,15,860.5,98.0,2.8,19.5,607.5,672.6,527.96
2016,11,24,11,30,867.0,99.0,2.8,20.0,625.0,664.22,519.65
2016,11,24,11,45,876.5,96.5,2.8,20.5,635.5,650.89,507.75
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,633.1,492.51
2016,11,24,12,15,886.0,94.0,2.8,21.0,647.0,610.85,474.59
2016,11,24,12,30,886.0,94.0,2.8,21.0,648.0,585.8,454.29
2016,11,24,12,45,881.0,95.0,2.85,21.5,640.5,556.38,429.64
2016,11,24,13,0,876.0,96.0,2.9,22.0,633.0,523.66,402.09
2016,11,24,13,15,869.5,95.0,2.9,22.0,617.0,486.68,371.46
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,447.92,338.75
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.0,406.02,302.35
2016,11,24,14,0,837.0,94.0,2.9,23.0,553.0,363.25,264.68
2016,11,24,14,15,823.0,91.5,2.85,23.0,523.0,317.32,224.58
2016,11,24,14,30,809.0,89.0,2.8,23.0,493.0,271.15,184.07
2016,11,24,14,45,787.0,87.0,2.75,23.0,455.5,223.85,143.52
2016,11,24,15,0,765.0,85.0,2.7,23.0,418.0,177.58,105.77
2016,11,24,15,15,736.5,81.0,2.45,22.5,376.0,125.81,68.25
2016,11,24,15,30,708.0,77.0,2.2,22.0,334.0,80.34,43.8
2016,11,24,15,45,661.5,73.0,1.95,22.0,288.0,50.08,37.94
2016,11,24,16,0,615.0,69.0,1.7,22.0,242.0,49.12,37.13
2016,11,24,16,15,552.0,62.0,1.5,21.0,195.0,45.64,34.16
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,42.13,30.96
2016,11,24,16,45,382.5,44.0,1.15,19.0,103.5,34.72,24.15
2016,11,24,17,0,276.0,33.0,1.0,18.0,59.0,27.03,16.1
2016,11,24,17,15,138.0,16.5,1.0,17.5,29.5,13.05,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.48,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.92,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.31,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.7,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.09,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.48,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.87,1.08
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.27,2.27
2016,11,25,9,15,0.0,38.5,3.2,16.0,38.5,35.75,24.8
2016,11,25,9,30,0.0,67.0,3.3,16.0,67.0,62.33,47.16
2016,11,25,9,45,0.0,42.5,3.45,16.0,42.5,39.49,27.8
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,16.71,8.5
2016,11,25,10,15,0.0,19.5,3.65,16.0,19.5,18.11,9.65
2016,11,25,10,30,0.0,21.0,3.7,16.0,21.0,19.5,10.8
2016,11,25,10,45,0.0,48.5,3.8,16.0,48.5,45.11,32.25
2016,11,25,11,0,0.0,76.0,3.9,16.0,76.0,70.78,53.57
2016,11,25,11,15,0.0,58.0,3.9,16.0,58.0,53.98,39.52
2016,11,25,11,30,0.0,40.0,3.9,16.0,40.0,37.21,25.51
2016,11,25,11,45,0.0,33.5,3.9,16.0,33.5,31.16,20.44
2016,11,25,12,0,0.0,27.0,3.9,16.0,27.0,25.11,15.38
2016,11,25,12,15,0.0,92.0,3.85,16.0,92.0,85.77,65.76
2016,11,25,12,30,0.0,157.0,3.8,16.0,157.0,146.21,115.22
2016,11,25,12,45,0.0,135.5,3.75,16.0,135.5,126.06,98.74
2016,11,25,13,0,0.0,114.0,3.7,16.0,114.0,106.08,82.45
2016,11,25,13,15,3.0,152.0,3.65,16.0,154.0,142.05,111.98
2016,11,25,13,30,6.0,190.0,3.6,16.0,194.0,176.84,140.29
2016,11,25,13,45,3.0,156.0,3.55,16.0,158.0,144.58,114.17
2016,11,25,14,0,0.0,122.0,3.5,16.0,122.0,112.72,88.3
2016,11,25,14,15,11.0,155.5,3.45,16.0,161.5,144.9,114.65
2016,11,25,14,30,22.0,189.0,3.4,16.0,201.0,174.14,138.28
2016,11,25,14,45,66.0,189.0,3.35,16.0,219.0,174.85,137.17
2016,11,25,15,0,110.0,189.0,3.3,16.0,237.0,169.88,131.27
2016,11,25,15,15,90.5,175.0,3.15,15.5,212.0,152.31,118.52
2016,11,25,15,30,71.0,161.0,3.0,15.0,187.0,132.26,104.31
2016,11,25,15,45,63.5,139.5,2.95,15.0,160.5,111.59,93.27
2016,11,25,16,0,56.0,118.0,2.9,15.0,134.0,95.75,79.39
2016,11,25,16,15,42.0,95.5,2.7,14.5,106.5,78.85,64.44
2016,11,25,16,30,28.0,73.0,2.5,14.0,79.0,61.5,48.81
2016,11,25,16,45,14.0,51.0,2.35,14.0,54.0,44.04,32.75
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,26.39,15.81
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,13.46,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,7.0,11.0,2.05,9.5,11.0,13.25,0.0
2016,11,26,7,30,14.0,22.0,2.2,10.0,22.0,31.39,5.68
2016,11,26,7,45,68.5,42.5,2.4,10.5,52.0,92.2,69.66
2016,11,26,8,0,123.0,63.0,2.6,11.0,82.0,144.09,116.39
2016,11,26,8,15,158.0,83.5,2.55,11.5,117.0,196.3,162.02
2016,11,26,8,30,193.0,104.0,2.5,12.0,152.0,241.6,200.97
2016,11,26,8,45,219.0,122.0,2.45,12.5,187.0,279.34,232.58
2016,11,26,9,0,245.0,140.0,2.4,13.0,222.0,317.44,263.56
2016,11,26,9,15,258.5,158.0,2.35,13.5,255.0,347.75,287.25
2016,11,26,9,30,272.0,176.0,2.3,14.0,288.0,377.35,309.78
2016,11,26,9,45,283.0,192.0,2.25,15.0,318.0,402.12,327.38
2016,11,26,10,0,294.0,208.0,2.2,16.0,348.0,425.83,343.74
2016,11,26,10,15,312.5,215.0,2.15,16.0,372.5,443.4,356.63
2016,11,26,10,30,331.0,222.0,2.1,16.0,397.0,459.97,368.62
2016,11,26,10,45,210.5,241.0,2.05,16.5,354.5,387.98,309.64
2016,11,26,11,0,90.0,260.0,2.0,17.0,312.0,317.08,251.44
2016,11,26,11,15,154.0,270.5,1.95,17.5,362.0,372.03,294.37
2016,11,26,11,30,218.0,281.0,1.9,18.0,412.0,417.72,328.7
2016,11,26,11,45,297.5,271.0,1.85,18.5,453.0,455.09,356.39
2016,11,26,12,0,377.0,261.0,1.8,19.0,494.0,483.02,376.41
2016,11,26,12,15,395.5,257.0,1.75,19.0,501.5,477.27,371.1
2016,11,26,12,30,414.0,253.0,1.7,19.0,509.0,469.47,364.31
2016,11,26,12,45,237.0,261.0,1.65,19.5,407.0,368.92,286.28
2016,11,26,13,0,60.0,269.0,1.6,20.0,305.0,276.36,214.33
2016,11,26,13,15,44.0,250.0,1.55,20.0,276.5,247.77,192.49
2016,11,26,13,30,28.0,231.0,1.5,20.0,248.0,222.18,172.72
2016,11,26,13,45,22.5,216.5,1.5,20.0,229.5,205.03,159.5
2016,11,26,14,0,17.0,202.0,1.5,20.0,211.0,188.44,146.68
2016,11,26,14,15,9.0,180.5,1.5,20.0,185.5,165.75,129.08
2016,11,26,14,30,1.0,159.0,1.5,20.0,160.0,144.0,112.21
2016,11,26,14,45,0.5,123.0,1.5,20.0,123.5,112.33,86.94
2016,11,26,15,0,0.0,87.0,1.5,20.0,87.0,80.58,61.27
2016,11,26,15,15,0.0,78.0,1.45,19.5,78.0,72.4,54.83
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,64.2,48.25
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,54.86,42.63
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,45.53,34.47
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,36.21,26.27
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,26.91,17.96
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,18.54,10.38
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,10.19,2.55
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,5.09,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.0,3.3,12.5,8.0,7.63,0.0
2016,11,27,7,30,0.0,16.0,3.5,13.0,16.0,14.85,0.0
2016,11,27,7,45,5.5,35.0,3.75,13.5,36.0,39.07,25.81
2016,11,27,8,0,11.0,54.0,4.0,14.0,56.0,61.89,46.27
2016,11,27,8,15,22.0,74.0,4.3,14.5,79.0,94.44,74.47
2016,11,27,8,30,33.0,94.0,4.6,15.0,102.0,121.9,98.13
2016,11,27,8,45,39.5,112.5,4.9,15.5,124.0,144.87,117.58
2016,11,27,9,0,46.0,131.0,5.2,16.0,146.0,167.85,136.66
2016,11,27,9,15,48.5,149.5,5.4,16.5,167.5,188.29,153.19
2016,11,27,9,30,51.0,168.0,5.6,17.0,189.0,208.48,169.25
2016,11,27,9,45,25.5,124.5,5.85,18.0,135.0,140.95,112.42
2016,11,27,10,0,0.0,81.0,6.1,19.0,81.0,75.42,57.17
2016,11,27,10,15,0.0,93.5,6.2,19.0,93.5,87.35,66.92
2016,11,27,10,30,0.0,106.0,6.3,19.0,106.0,99.31,76.61
2016,11,27,10,45,0.0,82.0,6.45,19.5,82.0,76.38,57.51
2016,11,27,11,0,0.0,58.0,6.6,20.0,58.0,53.97,38.92
2016,11,27,11,15,0.0,82.5,6.65,20.5,82.5,76.86,57.52
2016,11,27,11,30,0.0,107.0,6.7,21.0,107.0,99.91,76.07
2016,11,27,11,45,0.0,108.5,6.75,21.5,108.5,101.27,76.95
2016,11,27,12,0,0.0,110.0,6.8,22.0,110.0,102.63,77.85
2016,11,27,12,15,0.0,111.5,6.8,22.0,111.5,103.97,78.92
2016,11,27,12,30,0.0,113.0,6.8,22.0,113.0,105.31,80.0
2016,11,27,12,45,79.5,200.5,6.8,22.5,249.0,228.09,178.47
2016,11,27,13,0,159.0,288.0,6.8,23.0,385.0,342.14,267.01
2016,11,27,13,15,91.5,257.0,6.75,23.0,312.5,275.29,214.31
2016,11,27,13,30,24.0,226.0,6.7,23.0,240.0,216.1,167.96
2016,11,27,13,45,12.0,185.0,6.65,23.0,192.0,173.57,134.47
2016,11,27,14,0,0.0,144.0,6.6,23.0,144.0,132.28,101.81
2016,11,27,14,15,0.0,146.0,6.5,23.0,146.0,133.45,102.97
2016,11,27,14,30,0.0,148.0,6.4,23.0,148.0,134.39,103.93
2016,11,27,14,45,9.5,155.0,6.3,23.0,159.5,140.95,109.06
2016,11,27,15,0,19.0,162.0,6.2,23.0,171.0,145.69,112.7
2016,11,27,15,15,15.0,146.5,6.0,23.0,153.0,129.93,100.4
2016,11,27,15,30,11.0,131.0,5.8,23.0,135.0,114.61,88.47
2016,11,27,15,45,5.5,114.0,5.6,23.0,116.0,99.18,79.96
2016,11,27,16,0,0.0,97.0,5.4,23.0,97.0,84.91,67.72
2016,11,27,16,15,185.0,80.0,5.05,22.5,114.5,62.39,48.31
2016,11,27,16,30,370.0,63.0,4.7,22.0,132.0,47.62,35.34
2016,11,27,16,45,274.5,49.0,4.4,21.5,91.5,37.73,26.34
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,27.48,15.99
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,13.88,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,88.0,10.5,5.1,18.0,15.5,44.3,0.0
2016,11,28,7,30,176.0,21.0,5.1,18.0,31.0,115.4,7.38
2016,11,28,7,45,307.0,33.0,5.1,18.5,71.5,206.06,154.5
2016,11,28,8,0,438.0,45.0,5.1,19.0,112.0,293.59,233.41
2016,11,28,8,15,514.5,52.5,5.2,19.0,158.5,355.07,287.99
2016,11,28,8,30,591.0,60.0,5.3,19.0,205.0,419.28,343.14
2016,11,28,8,45,669.0,57.5,5.45,19.5,252.5,471.3,386.72
2016,11,28,9,0,747.0,55.0,5.6,20.0,300.0,528.38,432.85
2016,11,28,9,15,774.5,64.0,5.85,20.5,348.5,568.52,464.1
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,606.68,493.03
2016,11,28,9,45,830.5,74.0,6.35,21.5,438.0,634.05,513.31
2016,11,28,10,0,859.0,75.0,6.6,22.0,479.0,659.01,531.39
2016,11,28,10,15,875.5,77.0,6.7,22.0,513.0,674.49,542.53
2016,11,28,10,30,892.0,79.0,6.8,22.0,547.0,683.3,548.58
2016,11,28,10,45,909.5,78.5,6.95,22.0,575.5,690.67,553.56
2016,11,28,11,0,927.0,78.0,7.1,22.0,604.0,694.74,555.92
2016,11,28,11,15,934.0,79.0,6.95,22.0,622.5,690.18,550.81
2016,11,28,11,30,941.0,80.0,6.8,22.0,641.0,682.22,543.05
2016,11,28,11,45,948.5,78.5,6.65,22.0,652.0,668.54,530.92
2016,11,28,12,0,956.0,77.0,6.5,22.0,663.0,651.48,516.05
2016,11,28,12,15,956.5,77.0,6.45,22.0,664.5,628.55,496.68
2016,11,28,12,30,957.0,77.0,6.4,22.0,666.0,602.57,474.67
2016,11,28,12,45,954.5,76.5,6.35,22.5,658.5,571.61,447.58
2016,11,28,13,0,952.0,76.0,6.3,23.0,651.0,538.01,418.06
2016,11,28,13,15,946.5,75.5,6.25,22.5,635.5,500.58,386.62
2016,11,28,13,30,941.0,75.0,6.2,22.0,620.0,461.04,352.7
2016,11,28,13,45,930.0,74.5,6.2,22.0,596.0,417.53,314.3
2016,11,28,14,0,919.0,74.0,6.2,22.0,572.0,372.74,274.17
2016,11,28,14,15,906.0,72.5,6.05,22.0,541.0,325.44,231.49
2016,11,28,14,30,893.0,71.0,5.9,22.0,510.0,277.52,188.24
2016,11,28,14,45,873.5,69.5,5.75,22.0,472.5,227.97,144.71
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,174.06,100.04
2016,11,28,15,15,828.0,65.0,5.2,21.5,392.0,123.72,63.65
2016,11,28,15,30,802.0,62.0,4.8,21.0,349.0,75.15,38.07
2016,11,28,15,45,763.0,58.5,4.4,21.0,301.5,43.21,32.13
2016,11,28,16,0,724.0,55.0,4.0,21.0,254.0,41.93,31.01
2016,11,28,16,15,662.5,49.5,3.45,19.5,205.0,38.85,28.42
2016,11,28,16,30,601.0,44.0,2.9,18.0,156.0,35.78,25.66
2016,11,28,16,45,494.0,36.0,2.4,17.0,109.5,27.61,18.19
2016,11,28,17,0,387.0,28.0,1.9,16.0,63.0,22.38,12.3
2016,11,28,17,15,193.5,14.0,1.8,15.5,31.5,11.06,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
