Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,49.05,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,125.0,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,219.25,167.42
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,309.79,251.38
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,371.8,306.84
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,436.61,362.29
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,481.86,399.37
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,531.12,437.83
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,566.94,464.24
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,601.08,488.38
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,626.84,505.31
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,650.1,519.84
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,664.51,528.78
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,675.91,535.35
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,676.75,533.31
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,678.01,531.44
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,673.73,526.0
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,666.16,518.03
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,653.43,505.42
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,637.44,490.32
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,615.27,472.4
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,590.17,452.06
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,560.5,427.17
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,528.21,399.95
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,491.88,370.26
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,453.53,338.26
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,411.3,302.63
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,367.69,265.04
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,321.16,224.98
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,269.93,180.82
2016,11,29,14,45,850.0,72.0,2.7,23.0,462.5,220.75,138.44
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,171.87,98.33
2016,11,29,15,15,807.5,66.0,2.55,22.5,384.0,122.57,63.13
2016,11,29,15,30,781.0,63.0,2.3,22.0,342.0,75.12,38.38
2016,11,29,15,45,742.5,59.5,2.05,21.5,295.5,44.03,32.78
2016,11,29,16,0,704.0,56.0,1.8,21.0,249.0,42.79,31.79
2016,11,29,16,15,642.5,50.5,1.7,20.0,200.5,39.76,29.17
2016,11,29,16,30,581.0,45.0,1.6,19.0,152.0,33.56,23.63
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,28.06,18.49
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,22.38,12.21
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,11.06,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,65.11,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,155.51,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,250.95,192.76
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,344.55,283.36
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,406.47,340.67
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,470.55,397.42
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,519.7,439.26
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,564.33,475.9
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,600.53,504.23
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,634.97,530.13
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,660.66,548.4
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,683.74,564.12
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,697.95,572.07
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,708.9,577.24
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,712.77,577.04
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,713.15,574.36
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,707.84,568.5
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,698.95,559.88
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,683.88,545.7
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,665.36,528.83
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,641.71,509.07
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,614.87,486.55
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,583.64,459.4
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,549.59,429.63
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,510.57,396.26
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,469.28,360.34
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,425.26,321.51
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,379.6,280.49
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,331.05,236.56
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,281.63,191.64
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,230.44,146.27
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,179.59,103.57
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,127.29,65.34
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,76.34,38.4
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,42.32,32.12
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,36.14,26.69
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,33.68,24.52
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,31.24,22.22
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,26.39,17.56
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,21.45,11.84
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,10.53,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,56.36,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,139.53,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,231.26,175.62
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,317.01,259.16
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,378.02,314.52
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,437.91,366.65
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,484.74,405.47
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,531.14,442.25
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,566.46,470.39
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,600.06,496.44
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,624.97,514.19
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,647.34,529.55
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,661.54,538.96
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,672.73,545.94
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,673.95,544.34
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,675.56,542.87
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,671.1,538.11
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,663.38,530.83
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,650.51,518.64
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,634.41,503.9
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,612.46,485.63
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,587.58,464.81
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,558.32,439.41
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,526.52,411.63
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,490.04,380.48
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,451.55,347.03
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,409.74,309.68
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,366.61,270.66
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,316.96,226.59
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,270.01,184.39
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,221.27,141.6
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,173.01,101.36
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,124.33,66.04
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,77.46,41.19
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,46.2,35.27
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,44.61,33.94
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,37.58,27.75
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,34.46,24.85
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,28.53,19.25
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,22.4,12.45
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,11.07,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.34,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.48,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,18.56,8.89
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,30.67,20.3
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,46.44,34.31
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,61.9,47.96
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,77.71,61.64
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,93.37,74.93
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,227.75,190.75
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,361.5,301.64
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,326.54,270.42
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,297.84,244.58
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,235.36,191.95
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,176.01,141.54
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,304.14,247.47
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,415.92,336.48
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,282.24,228.09
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,144.64,114.42
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,136.25,107.45
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,128.0,100.46
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,179.29,142.34
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,229.27,182.54
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,140.27,110.47
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,52.12,37.92
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,38.6,26.71
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,25.09,15.44
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,120.63,94.66
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,207.6,165.09
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,195.7,155.54
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,183.55,145.88
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,141.79,112.48
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,97.79,77.03
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,87.76,68.96
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,77.77,60.78
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,67.47,54.73
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,57.22,45.6
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,46.01,35.55
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,34.36,24.95
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,23.66,15.06
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,12.97,4.81
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,6.48,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.39,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.77,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,4.16,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.94,0.45
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,8.34,1.68
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,67.02,52.98
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,131.52,108.35
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,101.8,82.45
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,74.48,58.74
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,50.21,37.79
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,26.01,16.86
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,53.49,40.47
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,81.05,63.92
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,126.57,102.4
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,172.11,140.46
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,163.62,133.18
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,155.35,126.19
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,125.02,100.72
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,95.07,75.48
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,62.86,48.09
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,30.69,20.63
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,49.32,36.57
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,67.98,52.49
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,77.78,60.88
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,87.44,69.16
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,55.82,42.34
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,24.14,15.22
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,56.27,42.95
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,87.49,69.82
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,78.83,62.65
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,70.2,55.45
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,60.76,49.75
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,51.13,41.01
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,40.88,31.58
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,30.63,22.05
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,21.33,13.31
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.04,4.22
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.02,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,6.48,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,11.11,3.76
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,16.68,8.77
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,22.25,13.75
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,28.3,19.06
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,34.35,24.29
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,34.82,24.66
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,35.29,25.01
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,55.8,42.65
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,76.39,60.2
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,68.88,53.63
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,61.42,47.14
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,53.49,40.21
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,45.58,33.32
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,62.84,47.94
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,80.13,62.5
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,46.52,34.01
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.01,5.46
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,75.94,58.89
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,138.8,111.5
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,147.31,118.55
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,155.66,125.54
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,164.22,132.77
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,172.32,139.61
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,121.7,97.36
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,70.76,54.56
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,121.07,96.86
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,167.16,135.18
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,161.51,129.76
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,156.83,125.15
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,137.97,110.11
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,119.51,95.84
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,101.51,85.84
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,87.08,72.92
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,71.96,59.28
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,56.49,45.07
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,41.53,31.02
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,24.71,14.5
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,12.53,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.86,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,8.79,0.96
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,14.82,6.94
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,22.26,13.65
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,29.69,20.33
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,37.14,26.89
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,44.6,33.35
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,39.47,28.86
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,34.36,24.36
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,38.08,27.54
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,41.82,30.7
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,46.48,34.65
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,51.15,38.58
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,43.7,32.11
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,36.26,25.66
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,91.92,73.05
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,148.52,120.24
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,103.17,82.02
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,58.65,44.43
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,62.86,48.02
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,67.06,51.57
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,225.05,183.36
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,368.35,296.31
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,288.49,231.98
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,216.75,174.83
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,205.3,165.86
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,192.82,155.85
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,142.31,114.53
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,92.53,73.38
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,53.47,40.36
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,13.91,6.4
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,12.52,5.22
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,11.12,4.02
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,24.67,16.79
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,47.88,37.77
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,44.27,34.44
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,40.62,30.92
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,32.63,23.22
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,24.29,14.21
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,11.98,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,94.81,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,208.97,145.96
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,304.97,248.91
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,363.1,305.09
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,429.53,365.83
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,478.68,409.76
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,527.79,452.13
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,458.69,392.12
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,363.36,309.07
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,383.88,325.23
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,402.89,339.61
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,289.62,242.78
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,170.49,139.6
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,176.3,144.06
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,182.12,148.4
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,139.4,112.27
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,98.03,77.29
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,132.15,105.58
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,166.01,133.3
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,153.22,122.65
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,140.68,112.26
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,147.78,118.17
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,154.75,123.98
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,143.86,115.04
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,133.08,106.22
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,144.22,115.6
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,154.85,124.54
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,123.64,98.77
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,92.53,72.92
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,77.65,60.53
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,62.33,47.67
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,55.79,42.3
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,49.26,36.87
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,48.5,38.16
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,64.38,52.4
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,56.51,45.25
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,50.12,39.24
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,39.83,29.47
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,29.16,18.18
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.71,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,65.62,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,171.34,116.56
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,260.09,211.75
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,323.31,269.87
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,389.96,328.15
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,437.62,368.74
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,485.53,407.78
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,522.4,436.54
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,558.05,463.31
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,581.35,479.15
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,605.13,494.83
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,420.26,345.46
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,199.63,161.63
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,208.68,169.17
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,217.62,175.78
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,349.74,284.0
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,470.09,377.96
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,464.39,371.04
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,457.51,364.18
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,434.33,345.39
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,411.41,326.9
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,362.14,287.52
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,319.34,253.32
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,287.81,228.42
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,259.31,205.91
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,280.93,221.16
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,292.97,227.22
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,289.55,215.78
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,267.39,186.1
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,213.09,146.17
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,177.24,124.24
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,143.48,99.28
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,116.26,83.55
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,88.61,72.9
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,77.41,63.12
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,65.8,52.99
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,51.44,40.11
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,40.63,29.97
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,27.06,16.38
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,13.85,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,33.25,17.88
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,60.15,46.04
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,90.4,73.99
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,120.53,101.67
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,150.35,128.59
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,180.54,155.4
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,179.69,154.18
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,178.01,152.0
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,195.94,167.31
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,213.62,182.24
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,182.78,154.79
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,160.92,135.14
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,289.87,248.19
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,403.16,345.25
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,347.49,295.93
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,287.27,242.97
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,354.8,301.18
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,417.1,353.74
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,434.35,367.99
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,447.75,378.62
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,401.72,338.6
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,357.93,300.84
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,314.16,263.52
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,274.67,230.09
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,252.88,211.5
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,232.03,193.72
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,200.48,167.26
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,175.13,146.35
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,178.33,144.89
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,178.31,140.16
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,151.21,118.48
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,125.08,99.77
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,100.88,87.91
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,83.26,71.66
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,69.76,59.11
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,55.77,45.85
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,41.27,31.83
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,26.26,16.5
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,13.45,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,72.53,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,184.25,119.65
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,283.79,235.5
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,347.89,297.25
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,415.53,358.94
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,302.44,263.32
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,150.06,128.18
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,169.97,145.56
2016,12,9,9,30,47.0,153.0,3.3,2.0,170.0,189.65,162.11
2016,12,9,9,45,26.5,153.5,3.2,2.5,163.5,174.48,147.95
2016,12,9,10,0,6.0,154.0,3.1,3.0,157.0,153.04,128.44
2016,12,9,10,15,35.5,184.5,2.95,3.5,202.0,209.76,177.03
2016,12,9,10,30,65.0,215.0,2.8,4.0,247.0,259.39,218.46
2016,12,9,10,45,92.5,232.0,2.65,4.5,280.5,292.35,245.28
2016,12,9,11,0,120.0,249.0,2.5,5.0,314.0,331.5,276.68
2016,12,9,11,15,148.5,258.5,2.3,5.0,342.0,354.84,295.22
2016,12,9,11,30,177.0,268.0,2.1,5.0,370.0,376.93,312.49
2016,12,9,11,45,203.5,271.0,1.95,5.5,390.5,389.79,321.64
2016,12,9,12,0,230.0,274.0,1.8,6.0,411.0,401.06,329.32
2016,12,9,12,15,273.5,268.5,1.65,6.0,431.5,415.67,340.18
2016,12,9,12,30,317.0,263.0,1.5,6.0,452.0,423.02,344.95
2016,12,9,12,45,371.5,247.5,1.4,6.5,467.5,423.65,343.77
2016,12,9,13,0,426.0,232.0,1.3,7.0,483.0,421.97,340.26
2016,12,9,13,15,378.0,237.0,1.2,7.0,456.0,385.64,309.96
2016,12,9,13,30,330.0,242.0,1.1,7.0,429.0,352.9,282.79
2016,12,9,13,45,289.0,239.0,1.05,7.5,398.0,318.4,253.96
2016,12,9,14,0,248.0,236.0,1.0,8.0,367.0,286.44,227.37
2016,12,9,14,15,178.5,225.0,1.0,8.0,317.0,244.94,194.64
2016,12,9,14,30,109.0,214.0,1.0,8.0,267.0,210.66,168.42
2016,12,9,14,45,90.0,196.0,1.0,8.0,237.5,184.65,147.6
2016,12,9,15,0,71.0,178.0,1.0,8.0,208.0,160.57,128.54
2016,12,9,15,15,66.5,161.5,1.05,7.5,187.5,140.87,113.01
2016,12,9,15,30,62.0,145.0,1.1,7.0,167.0,121.65,98.32
2016,12,9,15,45,377.5,102.5,1.15,7.0,207.5,72.87,61.08
